Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,16.06,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,42.36,25.39
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,84.38,67.26
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,138.41,116.12
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,170.15,145.05
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,201.76,173.36
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,228.64,196.53
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,255.49,219.08
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,200.18,170.1
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,146.75,122.38
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,392.05,334.39
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,605.32,506.25
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,534.21,445.15
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,483.01,401.18
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,537.79,445.96
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,608.73,501.07
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,428.2,355.3
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,238.41,196.86
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,256.24,212.6
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,273.04,226.63
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,250.12,207.36
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,228.46,189.22
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,310.26,258.85
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,381.26,317.15
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,280.13,232.87
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,191.55,158.45
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,149.81,123.63
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,119.02,97.75
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,108.44,88.88
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,98.12,80.12
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,86.6,70.38
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,75.25,60.64
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,62.83,49.7
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,50.62,38.81
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,38.65,28.07
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,27.06,18.52
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,16.93,7.64
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,6.83,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.41,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,162.21,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,384.68,272.64
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,491.17,406.28
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,598.28,500.62
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,670.53,562.09
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,742.97,620.93
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,794.22,658.17
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,843.7,692.15
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,870.82,708.92
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,904.44,729.91
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,925.06,741.44
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,942.31,750.43
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,951.31,753.11
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,956.52,753.31
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,951.47,749.38
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,942.59,743.0
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,927.65,732.48
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,908.95,719.4
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,882.99,702.46
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,853.58,682.96
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,818.31,657.83
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,780.01,630.31
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,736.43,599.25
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,690.44,563.92
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,638.73,523.06
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,585.46,479.61
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,528.61,431.23
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,471.16,380.9
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,411.02,327.08
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,351.45,272.27
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,288.63,214.17
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,227.12,157.31
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,165.92,103.46
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,109.48,59.12
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,55.29,28.0
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,28.07,19.54
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,20.85,11.12
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,12.8,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,6.4,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,116.89,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,300.02,214.02
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,388.55,325.87
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,476.62,404.72
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,537.88,457.68
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,599.82,508.76
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,636.75,538.14
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,671.83,565.07
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,563.26,477.72
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,437.02,371.38
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,556.93,469.77
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,657.84,548.4
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,779.31,638.02
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,880.08,709.11
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,911.64,730.39
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,948.11,755.93
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,930.99,741.99
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,910.21,726.2
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,798.07,644.82
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,685.19,560.91
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,742.54,605.15
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,776.38,629.33
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,620.12,508.08
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,451.11,372.74
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,541.55,445.6
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,582.3,474.9
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,478.22,389.45
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,383.49,311.54
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,335.63,269.28
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,288.42,226.43
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,263.51,197.88
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,226.26,157.08
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,166.2,104.63
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,111.25,61.6
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,58.42,30.73
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,30.7,21.75
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,24.88,14.55
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,19.75,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,11.1,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,149.77,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,369.15,263.63
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,478.05,403.25
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,576.41,494.23
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,650.51,559.4
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,724.55,621.51
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,560.58,489.15
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,364.68,320.43
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,227.53,199.54
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,84.99,70.0
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,108.05,90.31
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,131.35,110.52
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,146.65,123.64
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,161.91,136.61
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,593.33,512.63
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,942.62,785.17
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,526.54,453.39
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,68.94,54.85
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,100.0,82.21
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,132.34,110.23
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,112.6,93.13
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,93.67,76.72
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,172.98,146.77
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,244.67,209.18
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,403.58,348.25
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,504.05,432.17
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,315.22,269.68
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,137.8,116.04
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,125.41,105.45
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,113.37,94.94
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,201.55,160.66
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,232.1,168.63
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,172.28,113.73
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,116.92,68.24
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,63.69,35.63
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,31.57,23.13
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,23.37,13.94
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,15.11,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,7.68,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,183.38,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,429.02,309.4
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,536.32,455.48
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,643.33,553.5
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,715.23,617.84
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,779.49,673.01
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,828.79,711.9
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,876.59,747.87
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,910.38,771.68
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,941.41,792.74
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,961.63,804.79
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,978.27,814.03
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,985.04,817.3
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,987.91,817.85
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,983.58,813.22
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,975.23,805.87
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,958.68,792.63
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,938.27,776.75
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,911.35,756.16
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,880.86,733.03
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,844.39,705.4
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,804.8,675.36
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,759.84,641.04
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,712.39,602.89
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,660.29,559.42
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,606.46,513.35
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,548.86,462.66
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,490.5,409.83
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,428.19,352.31
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,366.37,293.64
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,302.68,232.26
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,240.91,172.71
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,178.37,115.56
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,118.44,66.19
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,61.74,31.33
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,29.09,21.13
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,21.83,13.1
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,14.59,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,6.83,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,156.9,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,371.57,267.47
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,481.64,408.18
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,591.49,506.78
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,665.58,570.35
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,739.86,630.69
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,792.26,670.28
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,842.85,706.55
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,879.37,732.45
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,913.03,755.57
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,924.49,761.24
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,942.3,771.65
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,950.73,774.35
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,955.43,774.53
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,951.97,768.29
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,944.68,759.58
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,929.37,746.13
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,910.37,730.35
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,885.22,710.94
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,856.64,689.25
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,821.26,662.31
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,782.95,633.34
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,738.86,601.19
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,692.49,565.21
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,641.87,524.71
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,589.79,482.05
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,533.68,435.81
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,478.59,388.75
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,417.22,334.53
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,356.8,279.63
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,294.5,222.67
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,234.65,167.4
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,173.7,113.24
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,117.94,68.15
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,64.78,35.28
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,33.36,24.8
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,23.24,14.3
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,15.89,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,8.11,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,10.67,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,24.55,12.17
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,66.64,52.36
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,100.8,84.28
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,130.64,111.82
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,160.29,138.77
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,186.22,161.68
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,212.36,184.25
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,228.38,197.31
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,244.24,209.98
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,269.88,231.54
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,295.33,252.61
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,309.84,263.66
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,324.04,274.37
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,270.25,227.9
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,201.6,168.85
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,291.77,245.65
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,379.35,317.02
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,372.48,310.48
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,365.38,304.43
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,323.36,269.63
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,298.18,248.43
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,364.74,304.74
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,420.98,350.56
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,516.3,428.01
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,577.84,474.91
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,522.4,426.99
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,466.66,378.62
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,407.92,326.74
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,349.78,273.95
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,289.11,218.59
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,231.14,165.36
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,170.89,112.31
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,117.23,69.04
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,65.48,36.5
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,33.8,25.14
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,25.29,16.18
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,16.7,0.0
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,8.54,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,2.99,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,5.74,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,11.51,4.27
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,17.29,9.63
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,23.08,14.97
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,28.89,20.28
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,34.7,25.54
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,40.52,30.76
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,67.87,54.96
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,98.86,81.97
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,91.37,75.21
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,84.85,69.39
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,54.3,42.41
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,26.45,17.79
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,18.58,10.83
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,10.73,3.86
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,51.82,39.96
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,95.01,77.2
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,100.84,82.1
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,106.66,87.09
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,106.93,87.33
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,107.23,87.63
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,117.15,96.2
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,127.07,104.75
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,108.18,88.66
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,89.84,73.0
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,86.74,70.45
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,83.65,67.9
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,76.72,61.98
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,69.86,56.09
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,165.08,130.6
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,214.9,159.45
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,162.65,113.51
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,113.6,73.83
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,69.44,44.53
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,41.29,31.71
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,29.63,19.89
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,17.82,0.0
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,9.82,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.71,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.28,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,6.98,0.32
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,10.68,3.72
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,14.39,7.1
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,18.11,10.45
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,21.43,13.43
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,24.74,16.39
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,39.69,29.55
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,54.7,42.61
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,93.34,76.2
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,135.22,112.04
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,91.52,74.1
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,54.72,42.11
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,167.44,140.01
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,283.73,237.31
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,226.42,188.25
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,159.38,131.11
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,275.46,230.68
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,389.72,324.77
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,295.58,245.74
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,222.58,183.83
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,198.47,164.0
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,187.81,155.15
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,128.01,104.71
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,72.39,57.17
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,87.59,70.42
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,102.83,83.61
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,93.93,76.08
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,85.15,68.65
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,75.21,60.26
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,65.4,51.88
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,54.9,42.67
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,44.56,33.49
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,34.75,24.68
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,24.78,16.6
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,16.07,8.15
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,7.4,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,3.84,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,151.86,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,362.74,255.13
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,470.46,387.59
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,579.04,484.16
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,651.17,545.59
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,723.63,604.23
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,775.53,645.41
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,825.77,684.1
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,860.17,709.71
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,891.75,732.7
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,912.09,747.98
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,929.02,760.67
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,560.89,473.01
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,108.15,86.68
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,102.57,82.13
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,97.34,77.61
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,535.09,453.54
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,878.35,723.28
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,553.86,465.39
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,190.08,156.15
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,387.33,325.73
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,524.78,440.48
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,351.37,295.12
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,161.63,132.86
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,407.18,344.49
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,573.79,479.93
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,520.14,432.81
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,466.11,384.98
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,410.24,333.8
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,354.19,281.28
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,294.65,225.82
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,235.95,171.05
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,177.36,117.98
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,122.26,72.03
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,69.54,37.7
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,33.71,24.83
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,26.09,17.07
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,18.41,2.98
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,9.39,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,187.32,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,438.68,317.69
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,545.46,456.17
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,653.14,551.83
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,723.52,612.83
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,793.83,670.75
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,835.7,702.22
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,883.67,736.84
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,916.66,760.77
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,946.81,782.16
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,874.18,726.49
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,792.17,663.93
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,897.26,742.29
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,993.13,809.59
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,988.52,803.29
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,979.94,795.46
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,963.6,782.23
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,943.41,766.43
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,822.77,677.55
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,700.76,585.37
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,765.72,637.26
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,812.74,673.06
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,768.6,639.44
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,721.91,603.37
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,669.9,560.79
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,616.09,515.63
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,558.69,466.05
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,500.47,414.34
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,438.84,358.31
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,377.49,300.96
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,313.68,240.68
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,251.71,181.73
