Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,12.0,120.0,2.95,9.5,124.0,126.07,104.05
2016,2,22,9,0,18.0,138.0,3.0,10.0,145.0,148.37,122.87
2016,2,22,9,15,9.0,80.0,3.1,10.5,83.5,75.24,59.75
2016,2,22,9,30,0.0,22.0,3.2,11.0,22.0,18.16,10.06
2016,2,22,9,45,0.0,44.5,3.3,11.5,44.5,36.83,26.04
2016,2,22,10,0,0.0,67.0,3.4,12.0,67.0,55.58,41.88
2016,2,22,10,15,1.0,119.5,3.35,12.0,120.5,103.16,81.95
2016,2,22,10,30,2.0,172.0,3.3,12.0,174.0,154.59,124.57
2016,2,22,10,45,4.0,183.5,3.3,12.5,187.0,166.81,134.16
2016,2,22,11,0,6.0,195.0,3.3,13.0,200.0,178.98,143.72
2016,2,22,11,15,3.5,182.5,3.25,13.0,186.0,163.23,130.49
2016,2,22,11,30,1.0,170.0,3.2,13.0,172.0,148.17,117.91
2016,2,22,11,45,0.5,134.0,3.2,13.0,135.0,114.2,89.85
2016,2,22,12,0,0.0,98.0,3.2,13.0,98.0,81.78,62.95
2016,2,22,12,15,0.0,74.0,3.15,13.0,74.0,61.57,46.12
2016,2,22,12,30,0.0,50.0,3.1,13.0,50.0,41.54,29.35
2016,2,22,12,45,3.5,128.0,3.05,13.5,131.0,110.75,86.98
2016,2,22,13,0,7.0,206.0,3.0,14.0,212.0,182.74,145.6
2016,2,22,13,15,3.5,148.0,2.95,14.0,151.0,127.65,100.54
2016,2,22,13,30,0.0,90.0,2.9,14.0,90.0,74.94,57.08
2016,2,22,13,45,0.0,125.5,2.85,14.0,125.5,105.12,82.21
2016,2,22,14,0,0.0,161.0,2.8,14.0,161.0,135.41,107.21
2016,2,22,14,15,0.0,132.0,2.75,13.5,132.0,110.34,86.84
2016,2,22,14,30,0.0,103.0,2.7,13.0,103.0,85.75,66.71
2016,2,22,14,45,0.0,98.5,2.65,13.0,98.5,81.92,63.67
2016,2,22,15,0,0.0,94.0,2.6,13.0,94.0,78.11,60.62
2016,2,22,15,15,0.0,78.0,2.6,12.5,78.0,64.76,49.61
2016,2,22,15,30,0.0,62.0,2.6,12.0,62.0,51.38,38.47
2016,2,22,15,45,0.0,55.0,2.6,12.0,55.0,45.53,33.58
2016,2,22,16,0,0.0,48.0,2.6,12.0,48.0,39.7,28.66
2016,2,22,16,15,0.0,41.5,2.6,11.5,41.5,34.29,24.12
2016,2,22,16,30,0.0,35.0,2.6,11.0,35.0,28.89,19.51
2016,2,22,16,45,0.0,28.0,2.65,10.5,28.0,23.08,15.36
2016,2,22,17,0,0.0,21.0,2.7,10.0,21.0,17.29,10.04
2016,2,22,17,15,0.0,14.5,2.75,10.0,14.5,11.92,5.03
2016,2,22,17,30,0.0,8.0,2.8,10.0,8.0,6.56,0.04
2016,2,22,17,45,0.0,4.0,2.85,10.0,4.0,3.28,0.0
2016,2,22,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,3.0,2.95,5.0,3.0,2.46,0.0
2016,2,23,7,30,0.0,6.0,3.0,5.0,6.0,4.92,0.0
2016,2,23,7,45,0.0,12.0,3.15,5.0,12.0,9.86,2.9
2016,2,23,8,0,0.0,18.0,3.3,5.0,18.0,14.81,7.41
2016,2,23,8,15,0.0,24.0,3.3,5.0,24.0,19.77,11.91
2016,2,23,8,30,0.0,30.0,3.3,5.0,30.0,24.74,16.36
2016,2,23,8,45,0.0,36.5,3.35,5.0,36.5,30.13,21.14
2016,2,23,9,0,0.0,43.0,3.4,5.0,43.0,35.54,25.87
2016,2,23,9,15,0.0,77.5,3.35,5.0,77.5,64.35,51.12
2016,2,23,9,30,0.0,112.0,3.3,5.0,112.0,97.21,79.57
2016,2,23,9,45,0.0,92.5,3.25,5.5,92.5,77.57,62.16
2016,2,23,10,0,0.0,73.0,3.2,6.0,73.0,60.59,47.2
2016,2,23,10,15,0.0,116.0,3.05,6.0,116.0,98.78,79.98
2016,2,23,10,30,0.0,159.0,2.9,6.0,159.0,139.48,114.39
2016,2,23,10,45,0.0,160.0,2.8,6.5,160.0,139.55,113.93
2016,2,23,11,0,0.0,161.0,2.7,7.0,161.0,139.78,113.72
2016,2,23,11,15,0.0,155.0,2.55,7.0,155.0,133.56,108.31
2016,2,23,11,30,0.0,149.0,2.4,7.0,149.0,127.59,103.17
2016,2,23,11,45,0.0,154.5,2.3,7.0,155.0,132.3,107.02
2016,2,23,12,0,0.0,160.0,2.2,7.0,161.0,136.98,110.85
2016,2,23,12,15,0.0,146.0,2.1,7.0,146.5,124.05,99.95
2016,2,23,12,30,0.0,132.0,2.0,7.0,132.0,111.42,89.35
2016,2,23,12,45,0.0,114.5,1.9,7.5,114.5,96.01,76.24
2016,2,23,13,0,0.0,97.0,1.8,8.0,97.0,80.88,63.38
2016,2,23,13,15,0.0,97.0,1.8,8.0,97.0,80.87,63.42
2016,2,23,13,30,0.0,97.0,1.8,8.0,97.0,80.85,63.46
2016,2,23,13,45,0.0,106.5,1.8,8.0,106.5,88.89,70.33
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,96.89,77.17
2016,2,23,14,15,0.0,112.0,1.8,8.0,112.0,93.4,74.33
2016,2,23,14,30,0.0,108.0,1.8,8.0,108.0,89.94,71.54
2016,2,23,14,45,0.0,100.5,1.8,8.0,100.5,83.59,66.29
2016,2,23,15,0,0.0,93.0,1.8,8.0,93.0,77.29,61.08
2016,2,23,15,15,0.0,55.5,1.8,8.0,55.5,45.99,34.31
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,14.86,7.34
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,13.19,5.93
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,11.53,4.5
2016,2,23,16,15,236.5,59.0,1.8,7.5,131.5,65.05,41.99
2016,2,23,16,30,473.0,104.0,1.8,7.0,249.0,82.65,62.21
2016,2,23,16,45,408.5,92.5,1.85,7.0,202.0,68.17,56.83
2016,2,23,17,0,344.0,81.0,1.9,7.0,155.0,60.34,49.45
2016,2,23,17,15,262.0,64.0,1.9,7.0,111.5,48.22,37.94
2016,2,23,17,30,180.0,47.0,1.9,7.0,68.0,36.04,26.04
2016,2,23,17,45,90.0,23.5,1.9,7.0,34.0,18.54,5.92
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,40.0,17.5,5.75,12.5,21.5,51.36,0.0
2016,2,24,7,30,80.0,35.0,5.9,13.0,43.0,124.44,95.55
2016,2,24,7,45,103.5,56.0,6.1,14.0,72.5,157.7,129.02
2016,2,24,8,0,127.0,77.0,6.3,15.0,102.0,204.5,170.52
2016,2,24,8,15,147.5,98.0,6.55,15.5,135.5,249.51,209.68
2016,2,24,8,30,168.0,119.0,6.8,16.0,169.0,295.11,248.28
2016,2,24,8,45,183.0,139.0,7.1,16.5,201.5,334.85,280.96
2016,2,24,9,0,198.0,159.0,7.4,17.0,234.0,374.67,312.96
2016,2,24,9,15,143.0,179.5,7.45,17.0,237.5,349.22,289.44
2016,2,24,9,30,88.0,200.0,7.5,17.0,241.0,300.51,247.03
2016,2,24,9,45,44.0,158.0,7.55,17.5,178.5,200.88,163.17
2016,2,24,10,0,0.0,116.0,7.6,18.0,116.0,99.23,76.95
2016,2,24,10,15,14.5,174.5,7.5,18.0,183.5,170.63,136.11
2016,2,24,10,30,29.0,233.0,7.4,18.0,251.0,265.44,213.07
2016,2,24,10,45,51.5,262.0,7.3,18.5,294.5,318.36,255.26
2016,2,24,11,0,74.0,291.0,7.2,19.0,338.0,370.59,296.28
2016,2,24,11,15,156.5,306.0,7.0,19.0,410.0,485.47,388.17
2016,2,24,11,30,239.0,321.0,6.8,19.0,482.0,576.06,459.33
2016,2,24,11,45,274.5,321.5,6.65,19.0,509.5,621.36,493.49
2016,2,24,12,0,310.0,322.0,6.5,19.0,537.0,643.49,510.22
2016,2,24,12,15,272.0,331.5,6.4,19.0,521.0,605.44,479.55
2016,2,24,12,30,234.0,341.0,6.3,19.0,505.0,550.99,436.81
2016,2,24,12,45,184.0,341.0,6.25,19.5,469.5,495.74,392.21
2016,2,24,13,0,134.0,341.0,6.2,20.0,434.0,443.32,349.73
2016,2,24,13,15,69.0,262.0,6.35,20.0,310.0,291.89,230.8
2016,2,24,13,30,4.0,183.0,6.5,20.0,186.0,158.16,123.02
2016,2,24,13,45,2.0,100.5,6.65,20.0,102.0,85.15,64.16
2016,2,24,14,0,0.0,18.0,6.8,20.0,18.0,14.91,6.64
2016,2,24,14,15,298.0,99.5,6.9,19.5,278.0,273.24,220.4
2016,2,24,14,30,596.0,181.0,7.0,19.0,538.0,484.25,385.76
2016,2,24,14,45,699.5,142.5,7.1,19.0,539.0,463.15,365.19
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,426.04,330.11
2016,2,24,15,15,785.5,100.5,7.15,18.5,501.0,364.6,275.65
2016,2,24,15,30,768.0,97.0,7.1,18.0,462.0,301.41,218.99
2016,2,24,15,45,760.0,88.5,7.05,17.5,420.5,242.94,166.03
2016,2,24,16,0,752.0,80.0,7.0,17.0,379.0,182.14,113.62
2016,2,24,16,15,713.5,75.0,6.75,16.5,329.5,118.22,66.83
2016,2,24,16,30,675.0,70.0,6.5,16.0,280.0,62.77,41.63
2016,2,24,16,45,611.5,64.5,6.25,15.5,229.0,50.63,39.46
2016,2,24,17,0,548.0,59.0,6.0,15.0,178.0,47.09,36.21
2016,2,24,17,15,455.0,49.0,5.95,14.5,130.0,39.64,29.28
2016,2,24,17,30,362.0,39.0,5.9,14.0,82.0,32.11,21.95
2016,2,24,17,45,214.0,24.5,5.85,13.5,46.5,20.22,7.67
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,8.54,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,18.5,18.0,5.2,2.5,20.0,30.76,1.01
2016,2,25,7,30,37.0,36.0,5.3,3.0,40.0,81.46,63.47
2016,2,25,7,45,55.5,57.5,5.4,3.5,67.5,123.72,103.63
2016,2,25,8,0,74.0,79.0,5.5,4.0,95.0,165.38,141.96
2016,2,25,8,15,91.0,99.5,5.7,4.5,123.5,204.56,177.34
2016,2,25,8,30,108.0,120.0,5.9,5.0,152.0,244.36,212.41
2016,2,25,8,45,434.0,101.0,6.1,5.5,263.5,544.04,475.19
2016,2,25,9,0,760.0,82.0,6.3,6.0,375.0,838.71,713.46
2016,2,25,9,15,556.0,132.0,6.35,6.0,360.5,717.48,613.45
2016,2,25,9,30,352.0,182.0,6.4,6.0,346.0,570.93,489.63
2016,2,25,9,45,178.0,176.5,6.5,6.5,260.0,373.76,320.47
2016,2,25,10,0,4.0,171.0,6.6,7.0,174.0,158.08,130.58
2016,2,25,10,15,22.5,209.5,6.6,7.0,223.5,215.05,179.54
2016,2,25,10,30,41.0,248.0,6.6,7.0,273.0,294.8,246.56
2016,2,25,10,45,37.0,254.5,6.6,7.5,277.5,294.33,244.93
2016,2,25,11,0,33.0,261.0,6.6,8.0,282.0,293.97,243.57
2016,2,25,11,15,37.5,274.5,6.6,8.0,299.5,309.98,256.57
2016,2,25,11,30,42.0,288.0,6.6,8.0,317.0,325.56,269.16
2016,2,25,11,45,109.5,315.0,6.6,8.0,391.5,415.93,345.13
2016,2,25,12,0,177.0,342.0,6.6,8.0,466.0,521.56,431.54
2016,2,25,12,15,287.5,323.5,6.55,8.0,526.0,610.56,504.95
2016,2,25,12,30,398.0,305.0,6.5,8.0,586.0,674.02,557.2
2016,2,25,12,45,330.0,320.0,6.5,8.0,552.5,613.0,506.61
2016,2,25,13,0,262.0,335.0,6.5,8.0,519.0,554.8,458.37
2016,2,25,13,15,347.0,307.5,6.45,8.0,547.0,576.01,477.22
2016,2,25,13,30,432.0,280.0,6.4,8.0,575.0,600.9,497.97
2016,2,25,13,45,296.0,296.0,6.35,8.0,495.5,486.98,403.73
2016,2,25,14,0,160.0,312.0,6.3,8.0,416.0,386.33,319.65
2016,2,25,14,15,89.0,267.5,6.2,8.0,325.0,284.58,235.32
2016,2,25,14,30,18.0,223.0,6.1,8.0,234.0,196.24,161.33
2016,2,25,14,45,66.5,236.5,6.05,8.0,273.5,231.43,190.98
2016,2,25,15,0,115.0,250.0,6.0,8.0,313.0,254.99,209.84
2016,2,25,15,15,479.0,167.5,5.8,7.5,401.0,310.73,248.33
2016,2,25,15,30,843.0,85.0,5.6,7.0,489.0,314.25,235.79
2016,2,25,15,45,421.5,67.0,5.45,7.0,269.0,148.12,105.36
2016,2,25,16,0,0.0,49.0,5.3,7.0,49.0,40.53,29.93
2016,2,25,16,15,0.0,43.0,5.1,6.5,43.0,35.54,25.7
2016,2,25,16,30,0.0,37.0,4.9,6.0,37.0,30.55,21.4
2016,2,25,16,45,309.5,46.0,4.7,6.0,114.5,33.96,25.71
2016,2,25,17,0,619.0,55.0,4.5,6.0,192.0,44.17,34.93
2016,2,25,17,15,531.5,46.0,4.35,5.5,142.0,37.38,28.41
2016,2,25,17,30,444.0,37.0,4.2,5.0,92.0,30.53,21.55
2016,2,25,17,45,222.0,25.5,4.05,4.5,53.0,21.04,9.58
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.95,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,17.0,3.05,0.0,17.0,14.04,0.0
2016,2,26,7,30,0.0,34.0,3.3,0.0,34.0,32.64,22.22
2016,2,26,7,45,9.0,55.0,3.6,0.5,57.0,61.95,49.36
2016,2,26,8,0,18.0,76.0,3.9,1.0,80.0,101.11,85.01
2016,2,26,8,15,27.0,96.0,4.0,1.0,103.5,130.04,111.45
2016,2,26,8,30,36.0,116.0,4.1,1.0,127.0,159.2,137.68
2016,2,26,8,45,426.0,95.5,4.2,1.5,260.0,529.53,465.99
2016,2,26,9,0,816.0,75.0,4.3,2.0,393.0,875.57,741.83
2016,2,26,9,15,842.5,78.5,4.25,2.5,441.5,924.06,772.72
2016,2,26,9,30,869.0,82.0,4.2,3.0,490.0,970.07,803.06
2016,2,26,9,45,892.0,83.0,4.2,3.5,534.0,1006.62,826.22
2016,2,26,10,0,915.0,84.0,4.2,4.0,578.0,1028.49,838.39
2016,2,26,10,15,927.5,86.0,4.2,4.0,614.5,1048.78,851.09
2016,2,26,10,30,940.0,88.0,4.2,4.0,651.0,1065.21,861.08
2016,2,26,10,45,951.5,88.0,4.2,4.5,681.0,1074.13,864.22
2016,2,26,11,0,963.0,88.0,4.2,5.0,711.0,1078.91,864.62
2016,2,26,11,15,695.5,184.5,4.2,5.0,642.0,932.49,757.07
2016,2,26,11,30,428.0,281.0,4.2,5.0,573.0,753.81,617.52
2016,2,26,11,45,448.5,277.5,4.2,5.5,588.0,757.34,620.09
2016,2,26,12,0,469.0,274.0,4.2,6.0,603.0,757.92,619.28
2016,2,26,12,15,727.0,182.0,4.2,6.0,696.5,887.62,721.45
2016,2,26,12,30,985.0,90.0,4.2,6.0,790.0,975.61,785.04
2016,2,26,12,45,978.5,92.5,4.25,6.0,785.0,937.91,757.3
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,897.01,728.05
2016,2,26,13,15,968.5,94.5,4.3,6.0,768.0,852.35,695.39
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,804.8,660.33
2016,2,26,13,45,956.0,94.5,4.3,6.0,734.5,751.84,619.23
2016,2,26,14,0,947.0,95.0,4.3,6.0,713.0,696.91,574.6
2016,2,26,14,15,937.5,93.5,4.25,6.0,684.5,638.11,525.55
2016,2,26,14,30,928.0,92.0,4.2,6.0,656.0,578.0,474.09
2016,2,26,14,45,912.0,91.0,4.2,6.0,620.0,514.3,418.37
2016,2,26,15,0,896.0,90.0,4.2,6.0,584.0,450.14,360.59
2016,2,26,15,15,877.5,87.5,4.05,5.5,542.0,383.7,299.8
2016,2,26,15,30,859.0,85.0,3.9,5.0,500.0,318.28,238.77
2016,2,26,15,45,829.5,82.5,3.8,5.0,452.0,251.8,177.21
2016,2,26,16,0,800.0,80.0,3.7,5.0,404.0,188.37,121.36
2016,2,26,16,15,764.0,75.5,3.35,4.5,353.0,126.06,74.8
2016,2,26,16,30,728.0,71.0,3.0,4.0,302.0,63.45,44.43
2016,2,26,16,45,671.5,64.5,2.65,3.5,249.5,50.91,41.72
2016,2,26,17,0,615.0,58.0,2.3,3.0,197.0,46.5,37.56
2016,2,26,17,15,527.0,49.0,2.15,2.0,146.5,39.8,31.12
2016,2,26,17,30,439.0,40.0,2.0,1.0,96.0,33.05,24.32
2016,2,26,17,45,285.0,26.5,1.85,0.5,56.0,22.0,11.26
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,11.1,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,165.5,20.0,1.75,-0.5,39.0,164.06,81.31
2016,2,27,7,30,331.0,40.0,1.9,0.0,78.0,319.57,269.03
2016,2,27,7,45,424.5,52.5,2.1,0.0,126.5,419.82,363.4
2016,2,27,8,0,518.0,65.0,2.3,0.0,175.0,526.97,457.26
2016,2,27,8,15,579.5,73.5,2.4,0.5,227.0,609.24,525.64
2016,2,27,8,30,641.0,82.0,2.5,1.0,279.0,693.5,592.53
2016,2,27,8,45,686.0,87.5,2.7,2.0,330.0,760.87,643.01
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,827.91,691.55
2016,2,27,9,15,760.5,97.5,2.95,3.5,429.0,878.23,726.25
2016,2,27,9,30,790.0,102.0,3.0,4.0,477.0,926.52,758.77
2016,2,27,9,45,815.0,104.5,3.15,4.5,520.5,958.22,779.42
2016,2,27,10,0,840.0,107.0,3.3,5.0,564.0,994.62,803.47
2016,2,27,10,15,854.5,110.0,3.35,5.0,600.5,1017.68,818.34
2016,2,27,10,30,869.0,113.0,3.4,5.0,637.0,1036.97,830.7
2016,2,27,10,45,882.0,114.0,3.5,5.5,667.0,1048.47,836.59
2016,2,27,11,0,895.0,115.0,3.6,6.0,697.0,1055.87,839.8
2016,2,27,11,15,901.0,116.0,3.6,6.0,718.0,1052.12,835.98
2016,2,27,11,30,907.0,117.0,3.6,6.0,739.0,1044.24,829.55
2016,2,27,11,45,913.0,116.5,3.65,6.5,752.5,1030.51,818.1
2016,2,27,12,0,919.0,116.0,3.7,7.0,766.0,1001.63,796.1
2016,2,27,12,15,919.5,116.0,3.65,7.0,770.0,975.91,777.27
2016,2,27,12,30,920.0,116.0,3.6,7.0,774.0,946.57,755.89
2016,2,27,12,45,930.5,109.5,3.6,7.5,772.5,915.5,732.34
2016,2,27,13,0,941.0,103.0,3.6,8.0,771.0,880.46,705.97
2016,2,27,13,15,937.5,102.5,3.55,8.0,758.5,836.83,674.25
2016,2,27,13,30,934.0,102.0,3.5,8.0,746.0,790.43,640.34
2016,2,27,13,45,928.5,100.5,3.45,8.5,725.5,739.1,599.58
2016,2,27,14,0,923.0,99.0,3.4,9.0,705.0,685.63,555.82
2016,2,27,14,15,913.5,97.0,3.35,9.0,677.0,627.47,508.4
2016,2,27,14,30,904.0,95.0,3.3,9.0,649.0,568.09,458.66
2016,2,27,14,45,894.0,91.5,3.25,9.0,614.0,506.54,405.66
2016,2,27,15,0,884.0,88.0,3.2,9.0,579.0,443.07,349.47
2016,2,27,15,15,866.0,85.5,3.0,8.5,537.5,377.52,290.5
2016,2,27,15,30,848.0,83.0,2.8,8.0,496.0,312.94,231.23
2016,2,27,15,45,826.5,78.5,2.6,8.0,449.5,247.16,170.92
2016,2,27,16,0,805.0,74.0,2.4,8.0,403.0,183.44,115.3
2016,2,27,16,15,769.5,69.5,2.1,7.5,352.5,120.87,69.27
2016,2,27,16,30,734.0,65.0,1.8,7.0,302.0,62.75,43.62
2016,2,27,16,45,686.5,58.5,1.5,6.5,250.5,50.38,40.76
2016,2,27,17,0,639.0,52.0,1.2,6.0,199.0,45.44,36.19
2016,2,27,17,15,554.0,44.5,1.2,5.0,148.5,36.09,27.43
2016,2,27,17,30,469.0,37.0,1.2,4.0,98.0,30.45,21.78
2016,2,27,17,45,318.0,25.0,1.2,3.5,57.5,20.64,10.61
2016,2,27,18,0,167.0,13.0,1.2,3.0,17.0,11.1,0.0
2016,2,27,18,15,83.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,190.02,111.83
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,374.83,313.4
2016,2,28,7,45,502.5,45.5,1.55,3.0,134.0,470.96,399.93
2016,2,28,8,0,591.0,55.0,1.7,4.0,184.0,573.55,485.56
2016,2,28,8,15,648.5,62.0,1.65,4.5,236.5,652.6,547.81
2016,2,28,8,30,706.0,69.0,1.6,5.0,289.0,733.57,608.11
2016,2,28,8,45,743.0,74.5,1.6,6.0,340.0,788.83,645.59
2016,2,28,9,0,780.0,80.0,1.6,7.0,391.0,850.34,686.16
2016,2,28,9,15,807.0,83.5,1.75,8.0,439.0,898.52,717.51
2016,2,28,9,30,834.0,87.0,1.9,9.0,487.0,944.34,746.6
2016,2,28,9,45,852.5,90.5,2.1,10.0,529.5,979.1,768.06
2016,2,28,10,0,871.0,94.0,2.3,11.0,572.0,1010.58,787.09
2016,2,28,10,15,885.0,96.5,2.4,11.5,608.5,1032.74,799.88
2016,2,28,10,30,899.0,99.0,2.5,12.0,645.0,1051.06,810.19
2016,2,28,10,45,904.5,102.5,2.7,12.5,673.5,1058.04,814.04
2016,2,28,11,0,910.0,106.0,2.9,13.0,702.0,1060.86,815.25
2016,2,28,11,15,917.0,107.0,2.95,13.0,724.0,1046.04,804.59
2016,2,28,11,30,924.0,108.0,3.0,13.0,746.0,1039.27,799.75
2016,2,28,11,45,921.5,111.5,3.15,13.5,758.0,1022.02,787.25
2016,2,28,12,0,919.0,115.0,3.3,14.0,770.0,1000.94,772.24
2016,2,28,12,15,920.5,115.5,3.4,14.0,775.0,976.61,756.06
2016,2,28,12,30,922.0,116.0,3.5,14.0,780.0,948.58,737.28
2016,2,28,12,45,944.0,105.0,3.6,14.5,782.0,922.47,718.49
2016,2,28,13,0,966.0,94.0,3.7,15.0,784.0,891.51,696.24
2016,2,28,13,15,963.0,93.5,3.7,15.0,771.5,847.35,665.24
2016,2,28,13,30,960.0,93.0,3.7,15.0,759.0,800.28,631.99
2016,2,28,13,45,944.0,96.0,3.75,15.0,736.5,745.14,591.11
2016,2,28,14,0,928.0,99.0,3.8,15.0,714.0,688.64,547.2
2016,2,28,14,15,918.5,97.5,3.75,15.0,685.5,630.62,500.74
2016,2,28,14,30,909.0,96.0,3.7,15.0,657.0,571.35,451.96
2016,2,28,14,45,888.0,96.5,3.7,15.0,619.5,508.07,398.72
2016,2,28,15,0,867.0,97.0,3.7,15.0,582.0,444.03,343.35
2016,2,28,15,15,848.5,94.0,3.5,14.5,540.5,378.67,285.84
2016,2,28,15,30,830.0,91.0,3.3,14.0,499.0,314.41,228.15
2016,2,28,15,45,802.5,87.5,3.15,14.0,451.5,249.18,169.91
2016,2,28,16,0,775.0,84.0,3.0,14.0,404.0,186.8,116.95
2016,2,28,16,15,738.5,79.0,2.8,13.0,353.5,121.13,69.36
2016,2,28,16,30,702.0,74.0,2.6,12.0,303.0,63.94,51.95
2016,2,28,16,45,653.5,66.5,2.45,11.5,251.5,52.15,41.53
2016,2,28,17,0,605.0,59.0,2.3,11.0,200.0,47.06,36.9
2016,2,28,17,15,520.0,49.5,2.3,10.5,149.0,39.99,30.29
2016,2,28,17,30,435.0,40.0,2.3,10.0,98.0,32.84,23.33
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,21.84,11.61
2016,2,28,18,0,156.0,13.0,2.4,9.0,18.0,11.1,0.0
2016,2,28,18,15,78.0,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.0,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,48.0,8.0,3.8,7.0,9.0,35.62,0.0
2016,2,29,7,15,169.5,25.0,3.9,7.5,43.5,176.32,121.44
2016,2,29,7,30,291.0,42.0,4.0,8.0,78.0,294.48,245.96
2016,2,29,7,45,398.0,53.0,4.1,8.5,127.0,402.63,343.2
2016,2,29,8,0,505.0,64.0,4.2,9.0,176.0,517.8,441.28
2016,2,29,8,15,566.5,72.5,4.25,9.5,227.5,599.31,507.79
2016,2,29,8,30,628.0,81.0,4.3,10.0,279.0,683.11,573.33
2016,2,29,8,45,688.0,83.0,4.4,11.0,333.0,758.89,629.22
2016,2,29,9,0,748.0,85.0,4.5,12.0,387.0,835.13,683.45
2016,2,29,9,15,777.0,89.0,4.5,12.5,435.0,878.38,712.1
2016,2,29,9,30,806.0,93.0,4.5,13.0,483.0,926.19,743.64
2016,2,29,9,45,830.5,95.5,4.5,14.0,527.0,965.17,766.69
2016,2,29,10,0,855.0,98.0,4.5,15.0,571.0,1001.08,787.15
2016,2,29,10,15,869.0,100.5,4.5,15.0,607.5,1023.04,800.61
2016,2,29,10,30,883.0,103.0,4.5,15.0,644.0,1041.2,811.57
2016,2,29,10,45,893.0,104.0,4.5,15.5,673.0,1049.53,814.24
2016,2,29,11,0,903.0,105.0,4.5,16.0,702.0,1041.65,805.89
2016,2,29,11,15,909.5,106.5,4.5,16.0,723.5,1039.04,803.11
2016,2,29,11,30,916.0,108.0,4.5,16.0,745.0,1032.35,797.65
2016,2,29,11,45,921.5,107.5,4.5,16.5,758.5,1018.38,785.82
2016,2,29,12,0,927.0,107.0,4.5,17.0,772.0,1000.41,771.46
2016,2,29,12,15,928.5,107.5,4.45,17.0,776.5,975.89,753.75
2016,2,29,12,30,930.0,108.0,4.4,17.0,781.0,947.64,733.59
2016,2,29,12,45,937.5,103.5,4.35,17.0,779.5,915.66,710.89
2016,2,29,13,0,945.0,99.0,4.3,17.0,778.0,879.87,685.52
2016,2,29,13,15,942.5,98.5,4.15,17.0,766.5,836.71,654.52
2016,2,29,13,30,940.0,98.0,4.0,17.0,755.0,790.67,621.35
2016,2,29,13,45,937.0,95.5,3.9,17.0,735.0,739.64,582.97
2016,2,29,14,0,934.0,93.0,3.8,17.0,715.0,686.24,541.22
2016,2,29,14,15,926.0,91.5,3.65,17.0,687.5,628.75,495.15
2016,2,29,14,30,918.0,90.0,3.5,17.0,660.0,569.84,446.73
2016,2,29,14,45,910.5,86.5,3.35,17.0,625.5,508.17,394.79
2016,2,29,15,0,903.0,83.0,3.2,17.0,591.0,445.6,340.56
2016,2,29,15,15,886.5,80.5,2.9,16.5,550.0,380.19,283.13
2016,2,29,15,30,870.0,78.0,2.6,16.0,509.0,312.93,223.21
2016,2,29,15,45,852.0,73.5,2.35,15.5,463.0,246.45,164.18
2016,2,29,16,0,834.0,69.0,2.1,15.0,417.0,181.59,109.29
2016,2,29,16,15,801.5,65.5,1.85,14.0,366.0,118.21,64.4
2016,2,29,16,30,769.0,62.0,1.6,13.0,315.0,58.82,47.17
2016,2,29,16,45,724.5,56.0,1.4,12.5,263.0,48.38,38.0
2016,2,29,17,0,680.0,50.0,1.2,12.0,211.0,43.77,33.85
2016,2,29,17,15,600.0,43.0,1.2,11.0,159.0,37.99,28.52
2016,2,29,17,30,520.0,36.0,1.2,10.0,107.0,32.23,22.94
2016,2,29,17,45,375.0,25.0,1.25,9.5,64.5,20.58,11.26
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,11.95,0.0
2016,2,29,18,15,115.0,7.0,1.3,9.0,11.0,5.97,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,62.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,125.0,11.0,1.3,4.0,14.0,84.51,0.0
2016,3,1,7,15,276.5,24.0,1.45,4.5,53.0,250.55,184.17
2016,3,1,7,30,428.0,37.0,1.6,5.0,92.0,386.87,323.89
2016,3,1,7,45,504.5,47.0,1.8,6.0,140.5,475.6,402.01
2016,3,1,8,0,581.0,57.0,2.0,7.0,189.0,569.81,479.87
2016,3,1,8,15,635.0,63.5,1.9,8.0,240.5,645.09,537.26
2016,3,1,8,30,689.0,70.0,1.8,9.0,292.0,722.07,592.51
2016,3,1,8,45,715.5,77.5,1.7,10.0,340.5,776.77,628.26
2016,3,1,9,0,742.0,85.0,1.6,11.0,389.0,830.19,661.45
2016,3,1,9,15,768.5,89.0,1.65,11.5,435.5,871.08,687.42
2016,3,1,9,30,795.0,93.0,1.7,12.0,482.0,916.26,715.99
2016,3,1,9,45,803.5,100.0,1.75,13.0,521.5,944.7,731.15
2016,3,1,10,0,812.0,107.0,1.8,14.0,561.0,969.66,743.95
2016,3,1,10,15,826.5,109.5,2.05,14.5,596.5,991.76,758.76
2016,3,1,10,30,841.0,112.0,2.3,15.0,632.0,1010.19,771.01
2016,3,1,10,45,841.5,118.5,2.55,16.0,658.5,1015.32,772.79
2016,3,1,11,0,842.0,125.0,2.8,17.0,685.0,1016.44,771.95
2016,3,1,11,15,849.0,126.5,3.05,17.0,706.0,1014.44,771.92
2016,3,1,11,30,856.0,128.0,3.3,17.0,727.0,1008.45,769.17
2016,3,1,11,45,461.5,230.0,3.55,17.5,554.0,719.32,561.89
2016,3,1,12,0,67.0,332.0,3.8,18.0,381.0,384.95,301.57
2016,3,1,12,15,459.0,235.0,3.9,18.0,569.5,690.34,543.62
2016,3,1,12,30,851.0,138.0,4.0,18.0,758.0,919.32,710.53
2016,3,1,12,45,855.0,135.0,4.15,18.0,755.5,887.24,687.04
2016,3,1,13,0,859.0,132.0,4.3,18.0,753.0,851.75,662.92
2016,3,1,13,15,854.5,131.5,4.35,18.0,740.5,808.93,633.0
2016,3,1,13,30,850.0,131.0,4.4,18.0,728.0,763.64,600.2
2016,3,1,13,45,840.0,130.5,4.45,18.0,707.5,712.34,561.4
2016,3,1,14,0,830.0,130.0,4.5,18.0,687.0,659.56,520.55
2016,3,1,14,15,819.0,128.0,4.45,18.0,658.5,603.59,475.88
2016,3,1,14,30,808.0,126.0,4.4,18.0,630.0,546.84,429.44
2016,3,1,14,45,789.0,124.5,4.4,18.0,594.5,485.19,378.11
2016,3,1,15,0,770.0,123.0,4.4,18.0,559.0,424.68,326.29
2016,3,1,15,15,385.0,92.0,4.3,17.5,310.0,214.95,162.95
2016,3,1,15,30,0.0,61.0,4.2,17.0,61.0,50.57,36.8
2016,3,1,15,45,145.5,114.5,4.1,17.0,176.0,123.83,92.17
2016,3,1,16,0,291.0,168.0,4.0,17.0,291.0,171.4,124.52
2016,3,1,16,15,263.5,153.0,3.95,16.5,253.5,133.87,97.1
2016,3,1,16,30,236.0,138.0,3.9,16.0,216.0,100.0,82.79
2016,3,1,16,45,200.5,118.0,3.85,15.5,177.0,84.92,69.78
2016,3,1,17,0,165.0,98.0,3.8,15.0,138.0,73.02,59.27
2016,3,1,17,15,130.5,76.0,3.9,14.5,103.0,57.51,45.28
2016,3,1,17,30,96.0,54.0,4.0,14.0,68.0,41.65,30.74
2016,3,1,17,45,48.0,32.5,4.1,14.0,39.5,25.72,15.36
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,9.06,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,4.69,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,91.41,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,262.97,202.59
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,399.75,341.83
2016,3,2,7,45,526.5,51.5,4.5,3.5,152.0,498.01,431.19
2016,3,2,8,0,615.0,61.0,4.8,4.0,204.0,602.28,521.18
2016,3,2,8,15,669.5,68.0,4.85,4.0,257.5,680.23,586.21
2016,3,2,8,30,724.0,75.0,4.9,4.0,311.0,759.69,649.92
2016,3,2,8,45,764.5,79.0,5.0,4.5,363.5,816.73,692.83
2016,3,2,9,0,805.0,83.0,5.1,5.0,416.0,880.39,739.72
2016,3,2,9,15,830.0,86.5,5.05,5.0,464.5,927.26,772.95
2016,3,2,9,30,855.0,90.0,5.0,5.0,513.0,971.58,803.71
2016,3,2,9,45,877.0,91.5,4.95,5.5,556.5,1007.54,826.26
2016,3,2,10,0,899.0,93.0,4.9,6.0,600.0,1040.19,846.08
2016,3,2,10,15,552.0,193.0,4.8,6.0,510.5,811.12,671.02
2016,3,2,10,30,205.0,293.0,4.7,6.0,421.0,531.64,441.93
2016,3,2,10,45,578.0,195.5,4.6,6.5,578.0,835.43,687.93
2016,3,2,11,0,951.0,98.0,4.5,7.0,735.0,1082.63,864.63
2016,3,2,11,15,957.0,99.0,4.4,7.0,757.0,1078.5,857.42
2016,3,2,11,30,963.0,100.0,4.3,7.0,779.0,1070.12,849.48
2016,3,2,11,45,695.0,202.0,4.25,7.0,696.5,922.09,741.61
2016,3,2,12,0,427.0,304.0,4.2,7.0,614.0,747.76,605.63
2016,3,2,12,15,701.0,202.0,4.2,7.0,714.5,884.61,715.37
2016,3,2,12,30,975.0,100.0,4.2,7.0,815.0,979.13,783.33
2016,3,2,12,45,977.5,97.5,4.25,7.5,811.5,943.44,755.79
2016,3,2,13,0,980.0,95.0,4.3,8.0,808.0,904.11,726.59
2016,3,2,13,15,976.5,94.5,4.25,8.0,795.0,858.67,693.33
2016,3,2,13,30,973.0,94.0,4.2,8.0,782.0,810.32,657.75
2016,3,2,13,45,968.0,92.5,4.2,8.0,761.0,757.28,617.19
2016,3,2,14,0,963.0,91.0,4.2,8.0,740.0,701.94,572.79
2016,3,2,14,15,954.5,89.5,4.1,7.5,711.5,642.53,524.48
2016,3,2,14,30,946.0,88.0,4.0,7.0,683.0,581.7,473.51
2016,3,2,14,45,932.0,87.0,3.95,7.0,646.5,517.61,417.63
2016,3,2,15,0,918.0,86.0,3.9,7.0,610.0,453.25,359.87
2016,3,2,15,15,901.0,83.5,3.8,6.5,567.5,386.59,299.24
2016,3,2,15,30,884.0,81.0,3.7,6.0,525.0,318.09,235.91
2016,3,2,15,45,856.5,78.5,3.65,6.0,476.5,250.28,173.44
2016,3,2,16,0,829.0,76.0,3.6,6.0,428.0,185.25,116.66
2016,3,2,16,15,794.5,72.0,3.3,5.5,376.0,121.48,70.07
2016,3,2,16,30,760.0,68.0,3.0,5.0,324.0,62.04,51.63
2016,3,2,16,45,711.5,62.0,2.75,4.5,270.5,53.17,43.65
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,44.74,35.87
2016,3,2,17,15,581.5,48.5,2.3,3.5,165.0,39.18,30.55
2016,3,2,17,30,500.0,41.0,2.1,3.0,113.0,33.61,24.99
2016,3,2,17,45,346.0,29.0,1.95,2.5,69.0,23.86,14.92
2016,3,2,18,0,192.0,17.0,1.8,2.0,25.0,14.02,0.0
2016,3,2,18,15,96.0,8.5,1.8,1.5,12.5,7.26,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,16.22,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,212.58,168.9
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,380.51,326.9
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,474.1,411.43
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,573.28,496.55
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.5,649.35,558.08
2016,3,3,8,30,681.0,78.0,2.5,1.0,304.0,726.95,618.23
2016,3,3,8,45,703.0,87.5,2.6,2.0,352.5,779.95,655.93
2016,3,3,9,0,725.0,97.0,2.7,3.0,401.0,831.34,691.3
2016,3,3,9,15,752.0,101.5,2.65,3.0,447.5,879.14,724.33
2016,3,3,9,30,779.0,106.0,2.6,3.0,494.0,924.82,755.11
2016,3,3,9,45,776.5,118.0,2.55,3.5,532.0,948.33,767.9
2016,3,3,10,0,774.0,130.0,2.5,4.0,570.0,967.92,777.99
2016,3,3,10,15,452.5,213.0,2.4,4.0,474.0,734.02,600.45
2016,3,3,10,30,131.0,296.0,2.3,4.0,378.0,459.75,379.07
2016,3,3,10,45,358.0,255.5,2.2,4.5,494.0,658.87,540.99
2016,3,3,11,0,585.0,215.0,2.1,5.0,610.0,858.22,689.56
2016,3,3,11,15,493.5,259.0,1.95,5.0,599.0,805.75,644.03
2016,3,3,11,30,402.0,303.0,1.8,5.0,588.0,732.23,586.23
2016,3,3,11,45,400.0,311.0,1.7,5.0,599.0,726.69,581.22
2016,3,3,12,0,398.0,319.0,1.6,5.0,610.0,719.17,574.11
2016,3,3,12,15,252.5,338.5,1.55,5.0,524.0,590.53,474.17
2016,3,3,12,30,107.0,358.0,1.5,5.0,438.0,435.01,351.91
2016,3,3,12,45,120.5,359.0,1.45,5.0,448.0,455.04,368.51
2016,3,3,13,0,134.0,360.0,1.4,5.0,458.0,457.0,369.91
2016,3,3,13,15,109.5,348.0,1.25,5.0,427.5,402.92,326.75
2016,3,3,13,30,85.0,336.0,1.1,5.0,397.0,364.88,296.22
2016,3,3,13,45,71.5,319.0,1.0,5.0,369.5,332.11,270.08
2016,3,3,14,0,58.0,302.0,0.9,5.0,342.0,301.05,245.16
2016,3,3,14,15,34.0,256.5,0.9,5.0,280.0,240.82,196.75
2016,3,3,14,30,10.0,211.0,0.9,5.0,218.0,181.16,148.15
2016,3,3,14,45,7.0,195.5,0.9,5.0,200.5,165.34,135.5
2016,3,3,15,0,4.0,180.0,0.9,5.0,183.0,150.09,123.07
2016,3,3,15,15,2.0,110.5,0.95,4.5,112.0,92.22,74.5
2016,3,3,15,30,0.0,41.0,1.0,4.0,41.0,33.93,24.29
2016,3,3,15,45,0.0,53.0,1.1,4.0,53.0,43.89,33.19
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,53.87,42.08
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,47.19,36.37
