Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,12.8,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,160.41,121.28
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,282.06,233.56
2016,3,24,7,15,383.5,63.5,3.0,11.5,140.5,369.39,310.7
2016,3,24,7,30,468.0,77.0,3.0,12.0,190.0,464.58,391.24
2016,3,24,7,45,530.0,78.5,3.05,13.0,236.0,540.99,452.32
2016,3,24,8,0,592.0,80.0,3.1,14.0,282.0,615.66,508.45
2016,3,24,8,15,497.5,117.0,3.25,14.5,305.5,593.73,489.34
2016,3,24,8,30,403.0,154.0,3.4,15.0,329.0,570.67,467.64
2016,3,24,8,45,574.0,135.5,3.55,16.0,417.5,725.42,584.91
2016,3,24,9,0,745.0,117.0,3.7,17.0,506.0,880.87,694.13
2016,3,24,9,15,767.0,121.0,4.0,17.5,552.5,922.88,721.14
2016,3,24,9,30,789.0,125.0,4.3,18.0,599.0,962.34,746.97
2016,3,24,9,45,811.5,125.5,4.6,18.5,641.5,988.31,763.97
2016,3,24,10,0,834.0,126.0,4.9,19.0,684.0,1018.36,784.09
2016,3,24,10,15,845.5,128.5,5.0,19.0,719.0,1035.92,795.37
2016,3,24,10,30,857.0,131.0,5.1,19.0,754.0,1049.6,804.19
2016,3,24,10,45,867.5,131.5,5.2,19.5,782.0,1056.03,806.6
2016,3,24,11,0,878.0,132.0,5.3,20.0,810.0,1058.37,806.39
2016,3,24,11,15,883.0,133.5,5.3,20.0,829.0,1052.12,801.23
2016,3,24,11,30,888.0,135.0,5.3,20.0,848.0,1028.57,784.35
2016,3,24,11,45,889.0,136.5,5.35,20.5,858.5,1010.68,770.48
2016,3,24,12,0,890.0,138.0,5.4,21.0,869.0,989.04,754.1
2016,3,24,12,15,889.5,138.0,5.35,21.0,871.5,960.92,734.12
2016,3,24,12,30,889.0,138.0,5.3,21.0,874.0,929.39,711.84
2016,3,24,12,45,868.5,148.0,5.3,21.0,863.0,897.18,689.42
2016,3,24,13,0,848.0,158.0,5.3,21.0,852.0,852.17,657.84
2016,3,24,13,15,843.0,157.0,5.3,21.0,838.0,807.13,625.63
2016,3,24,13,30,838.0,156.0,5.3,21.0,824.0,759.8,590.21
2016,3,24,13,45,827.5,156.5,5.3,21.0,800.5,708.07,550.77
2016,3,24,14,0,817.0,157.0,5.3,21.0,777.0,655.03,509.48
2016,3,24,14,15,806.0,154.5,5.25,21.0,747.5,598.11,464.17
2016,3,24,14,30,795.0,152.0,5.2,21.0,718.0,540.57,417.23
2016,3,24,14,45,779.0,150.0,5.2,21.0,681.0,478.97,366.06
2016,3,24,15,0,763.0,148.0,5.2,21.0,644.0,418.9,314.77
2016,3,24,15,15,743.5,143.5,5.1,20.5,601.5,356.5,261.14
2016,3,24,15,30,724.0,139.0,5.0,20.0,559.0,295.7,208.28
2016,3,24,15,45,701.5,132.5,4.9,19.5,512.5,234.65,156.33
2016,3,24,16,0,679.0,126.0,4.8,19.0,466.0,176.19,110.28
2016,3,24,16,15,377.5,148.0,4.65,18.5,333.5,122.54,85.4
2016,3,24,16,30,76.0,170.0,4.5,18.0,201.0,123.79,102.41
2016,3,24,16,45,309.0,130.5,4.4,18.0,231.5,94.02,76.88
2016,3,24,17,0,542.0,91.0,4.3,18.0,262.0,69.24,55.4
2016,3,24,17,15,476.5,80.5,4.2,17.5,210.0,62.52,49.59
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,52.83,40.94
2016,3,24,17,45,315.0,55.5,4.05,17.0,111.5,42.24,31.18
2016,3,24,18,0,219.0,41.0,4.0,17.0,65.0,31.47,20.9
2016,3,24,18,15,109.5,20.5,4.05,17.0,32.5,15.89,1.75
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.69,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.06,0.0
2016,3,25,6,45,30.5,32.5,2.6,14.5,37.0,54.88,38.04
2016,3,25,7,0,61.0,54.0,2.7,15.0,63.0,111.26,88.19
2016,3,25,7,15,90.5,77.5,2.8,15.5,96.5,161.52,132.18
2016,3,25,7,30,120.0,101.0,2.9,16.0,130.0,213.31,176.61
2016,3,25,7,45,155.5,120.0,3.0,16.5,167.5,265.07,220.11
2016,3,25,8,0,191.0,139.0,3.1,17.0,205.0,319.54,264.63
2016,3,25,8,15,206.0,161.5,3.1,17.5,243.5,363.37,298.74
2016,3,25,8,30,221.0,184.0,3.1,18.0,282.0,407.29,332.05
2016,3,25,8,45,135.5,201.0,3.1,18.5,263.5,351.71,284.02
2016,3,25,9,0,50.0,218.0,3.1,19.0,245.0,270.91,216.14
2016,3,25,9,15,38.0,225.5,3.05,19.0,246.5,264.65,210.26
2016,3,25,9,30,26.0,233.0,3.0,19.0,248.0,238.59,188.61
2016,3,25,9,45,57.5,272.5,2.95,19.5,310.0,331.95,261.76
2016,3,25,10,0,89.0,312.0,2.9,20.0,372.0,405.87,317.67
2016,3,25,10,15,47.5,252.5,2.9,20.0,285.0,293.59,229.74
2016,3,25,10,30,6.0,193.0,2.9,20.0,198.0,173.72,134.39
2016,3,25,10,45,72.5,288.5,2.9,20.0,345.0,352.29,275.61
2016,3,25,11,0,139.0,384.0,2.9,20.0,492.0,539.98,415.98
2016,3,25,11,15,115.0,388.0,2.95,20.0,479.0,513.51,394.35
2016,3,25,11,30,91.0,392.0,3.0,20.0,466.0,467.46,359.56
2016,3,25,11,45,155.5,403.0,3.15,20.5,531.0,553.47,424.1
2016,3,25,12,0,220.0,414.0,3.3,21.0,596.0,615.85,469.75
2016,3,25,12,15,227.0,415.0,3.35,21.0,603.0,611.07,465.97
2016,3,25,12,30,234.0,416.0,3.4,21.0,610.0,604.81,461.51
2016,3,25,12,45,206.5,415.5,3.5,21.0,586.0,566.47,433.12
2016,3,25,13,0,179.0,415.0,3.6,21.0,562.0,529.31,405.53
2016,3,25,13,15,285.0,384.5,3.6,21.0,614.0,578.14,443.61
2016,3,25,13,30,391.0,354.0,3.6,21.0,666.0,606.16,465.35
2016,3,25,13,45,380.5,347.0,3.65,21.0,644.0,566.8,435.76
2016,3,25,14,0,370.0,340.0,3.7,21.0,622.0,527.57,406.14
2016,3,25,14,15,394.0,318.0,3.65,21.0,608.5,495.59,381.54
2016,3,25,14,30,418.0,296.0,3.6,21.0,595.0,463.82,356.2
2016,3,25,14,45,378.5,290.0,3.55,21.0,550.5,407.39,311.7
2016,3,25,15,0,339.0,284.0,3.5,21.0,506.0,358.04,272.3
2016,3,25,15,15,352.0,261.0,3.35,20.5,478.5,317.35,238.66
2016,3,25,15,30,365.0,238.0,3.2,20.0,451.0,275.28,203.22
2016,3,25,15,45,266.5,230.0,3.05,20.0,379.0,220.8,162.3
2016,3,25,16,0,168.0,222.0,2.9,20.0,307.0,182.09,135.99
2016,3,25,16,15,281.0,183.5,2.55,19.5,307.5,143.09,104.49
2016,3,25,16,30,394.0,145.0,2.2,19.0,308.0,99.4,80.86
2016,3,25,16,45,348.0,135.0,1.85,19.0,264.5,97.24,79.26
2016,3,25,17,0,302.0,125.0,1.5,19.0,221.0,90.39,73.47
2016,3,25,17,15,263.5,105.0,1.4,18.0,177.0,77.04,62.13
2016,3,25,17,30,225.0,85.0,1.3,17.0,133.0,63.27,50.09
2016,3,25,17,45,172.0,63.5,1.2,16.5,94.0,48.02,36.33
2016,3,25,18,0,119.0,42.0,1.1,16.0,55.0,32.37,21.89
2016,3,25,18,15,59.5,21.0,1.05,15.5,27.5,16.63,3.34
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,8.0,9.5,8.11,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,17.97,0.0
2016,3,26,6,45,139.5,37.0,3.2,8.5,57.5,146.42,114.98
2016,3,26,7,0,279.0,55.0,3.4,9.0,96.0,275.48,230.96
2016,3,26,7,15,357.5,70.0,3.5,9.5,145.5,359.89,305.9
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,451.42,384.16
2016,3,26,7,45,492.0,96.0,3.7,10.5,247.0,526.42,445.95
2016,3,26,8,0,548.0,107.0,3.8,11.0,299.0,610.73,512.23
2016,3,26,8,15,587.5,115.0,3.7,11.5,350.5,675.67,559.99
2016,3,26,8,30,627.0,123.0,3.6,12.0,402.0,740.75,606.29
2016,3,26,8,45,419.0,179.0,3.5,12.5,374.5,625.15,511.63
2016,3,26,9,0,211.0,235.0,3.4,13.0,347.0,463.46,378.89
2016,3,26,9,15,134.0,248.5,3.25,13.5,322.0,405.17,329.34
2016,3,26,9,30,57.0,262.0,3.1,14.0,297.0,322.11,259.6
2016,3,26,9,45,55.5,280.5,3.0,14.5,316.5,338.54,271.44
2016,3,26,10,0,54.0,299.0,2.9,15.0,336.0,354.57,282.5
2016,3,26,10,15,222.0,307.0,2.7,15.5,469.0,552.9,437.98
2016,3,26,10,30,390.0,315.0,2.5,16.0,602.0,751.64,582.95
2016,3,26,10,45,221.5,331.5,2.4,16.5,496.0,571.2,444.47
2016,3,26,11,0,53.0,348.0,2.3,17.0,390.0,392.0,304.78
2016,3,26,11,15,81.5,374.0,2.15,17.0,440.0,443.79,344.82
2016,3,26,11,30,110.0,400.0,2.0,17.0,490.0,493.85,381.63
2016,3,26,11,45,186.0,404.0,1.95,17.5,558.0,583.01,447.11
2016,3,26,12,0,262.0,408.0,1.9,18.0,626.0,665.4,505.37
2016,3,26,12,15,242.5,413.0,1.8,17.5,615.5,622.27,473.85
2016,3,26,12,30,223.0,418.0,1.7,17.0,605.0,596.15,455.04
2016,3,26,12,45,172.5,415.0,1.6,17.0,559.0,536.44,410.36
2016,3,26,13,0,122.0,412.0,1.5,17.0,513.0,479.87,367.83
2016,3,26,13,15,103.0,398.0,1.45,17.0,482.5,431.0,331.76
2016,3,26,13,30,84.0,384.0,1.4,17.0,452.0,395.44,305.12
2016,3,26,13,45,81.0,372.0,1.35,17.0,436.0,374.23,289.31
2016,3,26,14,0,78.0,360.0,1.3,17.0,420.0,353.39,273.61
2016,3,26,14,15,51.0,316.5,1.25,16.5,355.0,293.61,228.48
2016,3,26,14,30,24.0,273.0,1.2,16.0,290.0,236.67,185.04
2016,3,26,14,45,14.0,229.5,1.2,16.0,239.5,194.38,152.27
2016,3,26,15,0,4.0,186.0,1.2,16.0,189.0,153.98,120.55
2016,3,26,15,15,2.0,128.0,1.2,15.5,129.5,106.29,82.51
2016,3,26,15,30,0.0,70.0,1.2,15.0,70.0,58.13,43.2
2016,3,26,15,45,0.0,95.0,1.2,15.0,95.0,78.79,60.64
2016,3,26,16,0,0.0,120.0,1.2,15.0,120.0,97.82,76.63
2016,3,26,16,15,0.0,94.0,1.15,14.5,94.0,77.37,59.92
2016,3,26,16,30,0.0,68.0,1.1,14.0,68.0,56.37,44.63
2016,3,26,16,45,0.0,58.0,1.1,14.0,58.0,48.02,37.37
2016,3,26,17,0,0.0,48.0,1.1,14.0,48.0,39.69,30.02
2016,3,26,17,15,0.0,38.0,1.1,13.5,38.0,31.38,22.63
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,23.08,15.13
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,16.05,8.64
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,9.03,2.17
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.51,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.43,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.5,3.5,2.87,0.0
2016,3,27,7,0,0.0,6.0,1.2,12.0,6.0,4.92,0.0
2016,3,27,7,15,0.0,9.5,1.2,12.0,9.5,7.8,1.1
2016,3,27,7,30,0.0,13.0,1.2,12.0,13.0,10.69,3.65
2016,3,27,7,45,0.0,16.5,1.25,12.0,16.5,13.58,6.18
2016,3,27,8,0,0.0,20.0,1.3,12.0,20.0,16.48,8.68
2016,3,27,8,15,0.0,34.5,1.4,12.0,34.5,28.49,19.02
2016,3,27,8,30,0.0,49.0,1.5,12.0,49.0,40.55,29.29
2016,3,27,8,45,0.0,91.0,1.6,12.5,91.0,76.05,59.23
2016,3,27,9,0,0.0,133.0,1.7,13.0,133.0,115.01,91.42
2016,3,27,9,15,0.0,120.0,1.75,13.0,120.0,102.04,80.29
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,89.89,69.99
2016,3,27,9,45,2.5,150.0,1.9,13.5,152.0,131.49,104.11
2016,3,27,10,0,5.0,193.0,2.0,14.0,197.0,173.97,138.22
2016,3,27,10,15,6.5,201.5,1.95,14.0,206.5,182.73,144.93
2016,3,27,10,30,8.0,210.0,1.9,14.0,216.0,191.47,151.71
2016,3,27,10,45,7.5,204.0,1.9,14.0,210.0,184.61,145.94
2016,3,27,11,0,7.0,198.0,1.9,14.0,204.0,177.96,140.42
2016,3,27,11,15,9.0,220.5,1.8,14.0,228.0,199.93,157.85
2016,3,27,11,30,11.0,243.0,1.7,14.0,252.0,221.71,174.89
2016,3,27,11,45,13.5,263.5,1.65,14.5,275.0,241.86,190.23
2016,3,27,12,0,16.0,284.0,1.6,15.0,298.0,261.63,205.12
2016,3,27,12,15,13.5,262.5,1.75,15.0,274.5,238.38,186.93
2016,3,27,12,30,11.0,241.0,1.9,15.0,251.0,215.74,169.24
2016,3,27,12,45,11.0,238.5,2.05,15.0,248.0,212.4,166.76
2016,3,27,13,0,11.0,236.0,2.2,15.0,245.0,209.03,164.22
2016,3,27,13,15,10.5,230.5,2.35,15.0,239.5,202.68,159.31
2016,3,27,13,30,10.0,225.0,2.5,15.0,234.0,196.39,154.46
2016,3,27,13,45,5.0,183.5,2.65,15.0,188.0,156.88,122.91
2016,3,27,14,0,0.0,142.0,2.8,15.0,142.0,118.47,91.97
2016,3,27,14,15,0.0,129.0,2.65,14.5,129.0,107.45,83.33
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,96.54,74.68
2016,3,27,14,45,0.0,111.5,2.4,14.0,111.5,92.71,71.68
2016,3,27,15,0,0.0,107.0,2.3,14.0,107.0,88.91,68.7
2016,3,27,15,15,0.0,90.0,2.3,14.0,90.0,74.89,57.24
2016,3,27,15,30,0.0,73.0,2.3,14.0,73.0,60.64,45.51
2016,3,27,15,45,0.0,67.5,2.3,14.0,67.5,56.02,41.78
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,51.4,38.04
2016,3,27,16,15,0.0,61.5,2.15,13.5,61.5,50.97,37.89
2016,3,27,16,30,0.0,61.0,2.0,13.0,61.0,50.53,39.63
2016,3,27,16,45,0.0,52.5,1.95,13.0,52.5,43.44,33.42
2016,3,27,17,0,0.0,44.0,1.9,13.0,44.0,36.36,27.14
2016,3,27,17,15,0.0,35.5,1.8,13.0,35.5,29.3,20.8
2016,3,27,17,30,0.0,27.0,1.7,13.0,27.0,22.25,14.38
2016,3,27,17,45,0.0,19.5,1.65,13.0,19.5,16.05,8.65
2016,3,27,18,0,0.0,12.0,1.6,13.0,12.0,9.86,2.9
2016,3,27,18,15,0.0,6.0,1.6,12.5,6.0,4.92,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,83.5,9.5,2.3,11.0,14.0,47.33,0.0
2016,3,28,6,30,167.0,19.0,2.5,11.0,28.0,134.52,47.42
2016,3,28,6,45,302.5,31.0,2.75,11.5,70.0,247.33,198.14
2016,3,28,7,0,438.0,43.0,3.0,12.0,112.0,363.53,302.33
2016,3,28,7,15,219.0,60.5,3.15,12.5,95.0,251.2,211.17
2016,3,28,7,30,0.0,78.0,3.3,13.0,78.0,69.9,54.34
2016,3,28,7,45,0.0,98.0,3.5,14.0,98.0,88.66,70.24
2016,3,28,8,0,0.0,118.0,3.7,15.0,118.0,107.23,85.47
2016,3,28,8,15,390.5,99.0,3.8,15.5,276.5,478.08,399.35
2016,3,28,8,30,781.0,80.0,3.9,16.0,435.0,820.56,658.92
2016,3,28,8,45,814.0,82.5,4.05,16.5,489.0,877.0,694.96
2016,3,28,9,0,847.0,85.0,4.2,17.0,543.0,931.9,731.22
2016,3,28,9,15,867.5,88.0,4.25,17.0,591.5,962.36,750.53
2016,3,28,9,30,888.0,91.0,4.3,17.0,640.0,1000.49,775.32
2016,3,28,9,45,907.0,92.0,4.35,17.5,684.0,1031.53,793.45
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,1059.11,809.35
2016,3,28,10,15,936.5,94.5,4.4,18.0,764.0,1074.85,818.29
2016,3,28,10,30,947.0,96.0,4.4,18.0,800.0,1086.53,824.69
2016,3,28,10,45,954.5,97.5,4.4,18.0,829.0,1090.94,826.38
2016,3,28,11,0,962.0,99.0,4.4,18.0,858.0,1091.05,825.41
2016,3,28,11,15,967.0,100.0,4.35,18.0,878.0,1083.77,819.31
2016,3,28,11,30,972.0,101.0,4.3,18.0,898.0,1072.19,810.55
2016,3,28,11,45,973.0,103.0,4.3,18.5,909.0,1053.53,795.99
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1030.76,778.88
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1001.52,758.96
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,968.5,736.5
2016,3,28,12,45,971.5,106.0,4.3,19.0,919.5,929.45,709.83
2016,3,28,13,0,968.0,107.0,4.3,19.0,913.0,887.17,680.82
2016,3,28,13,15,965.0,106.5,4.2,19.0,899.0,840.86,648.34
2016,3,28,13,30,962.0,106.0,4.1,19.0,885.0,791.74,613.3
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.5,737.69,572.52
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,681.62,529.19
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,622.07,482.8
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,561.19,433.77
2016,3,28,14,45,921.5,100.0,3.95,18.0,739.5,497.29,379.97
2016,3,28,15,0,910.0,98.0,3.9,18.0,702.0,433.01,324.27
2016,3,28,15,15,895.0,95.5,3.75,17.5,658.0,367.13,266.48
2016,3,28,15,30,880.0,93.0,3.6,17.0,614.0,297.69,205.24
2016,3,28,15,45,860.0,89.5,3.5,17.0,565.0,230.87,147.18
2016,3,28,16,0,840.0,86.0,3.4,17.0,516.0,166.03,95.92
2016,3,28,16,15,812.5,82.0,3.1,16.5,463.0,102.65,58.54
2016,3,28,16,30,785.0,78.0,2.8,16.0,410.0,63.77,50.72
2016,3,28,16,45,747.0,73.0,2.55,15.5,354.5,60.58,48.21
2016,3,28,17,0,709.0,68.0,2.3,15.0,299.0,57.34,45.54
2016,3,28,17,15,651.0,61.5,2.15,14.0,243.5,48.27,37.65
2016,3,28,17,30,593.0,55.0,2.0,13.0,188.0,43.85,33.72
2016,3,28,17,45,502.0,45.5,1.85,12.5,137.0,36.73,27.07
2016,3,28,18,0,411.0,36.0,1.7,12.0,86.0,29.52,20.06
2016,3,28,18,15,205.5,18.0,1.7,11.5,43.0,14.45,4.34
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,58.55,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,161.77,81.38
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,272.93,224.66
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,388.87,329.17
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,477.46,407.18
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,571.9,486.14
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.5,645.25,543.29
2016,3,29,8,0,718.0,81.0,3.4,9.0,344.0,720.25,599.51
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.5,783.04,644.19
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,840.07,683.22
2016,3,29,8,45,809.5,96.5,3.4,10.5,504.0,889.85,715.94
2016,3,29,9,0,831.0,102.0,3.4,11.0,555.0,937.39,746.38
2016,3,29,9,15,849.5,105.5,3.3,11.0,602.0,977.07,771.34
2016,3,29,9,30,868.0,109.0,3.2,11.0,649.0,1013.72,793.86
2016,3,29,9,45,879.0,112.5,3.15,11.5,690.0,1039.53,807.59
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,1061.58,818.77
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,1063.88,816.05
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,1075.05,819.69
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,1078.07,817.84
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1076.94,813.45
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,1069.61,806.64
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,1058.14,797.3
2016,3,29,11,45,933.5,127.0,2.4,14.5,904.0,1039.12,781.69
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,1016.16,763.73
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,987.54,743.59
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,955.29,721.13
2016,3,29,12,45,938.5,125.0,2.05,15.5,914.5,918.52,694.93
2016,3,29,13,0,940.0,123.0,2.0,16.0,909.0,878.38,666.5
2016,3,29,13,15,936.5,122.0,1.9,16.0,894.5,832.13,634.57
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,783.23,599.72
2016,3,29,13,45,929.0,119.0,1.7,16.0,857.5,730.68,560.48
2016,3,29,14,0,925.0,117.0,1.6,16.0,835.0,675.98,518.76
2016,3,29,14,15,916.5,115.0,1.5,16.0,804.5,616.85,472.67
2016,3,29,14,30,908.0,113.0,1.4,16.0,774.0,556.51,424.31
2016,3,29,14,45,898.0,110.0,1.35,16.0,737.0,493.76,372.89
2016,3,29,15,0,888.0,107.0,1.3,16.0,700.0,428.44,317.85
2016,3,29,15,15,872.5,104.5,1.25,16.0,656.0,362.71,261.09
2016,3,29,15,30,857.0,102.0,1.2,16.0,612.0,297.8,204.3
2016,3,29,15,45,837.5,98.0,1.15,16.0,563.5,232.09,148.21
2016,3,29,16,0,818.0,94.0,1.1,16.0,515.0,168.35,98.58
2016,3,29,16,15,790.0,90.0,1.0,15.5,462.0,106.38,62.71
2016,3,29,16,30,762.0,86.0,0.9,15.0,409.0,69.6,55.99
2016,3,29,16,45,724.0,80.0,0.8,15.0,354.5,60.34,48.08
2016,3,29,17,0,686.0,74.0,0.7,15.0,300.0,56.83,45.1
2016,3,29,17,15,627.5,67.0,0.7,14.5,245.0,52.29,41.17
2016,3,29,17,30,569.0,60.0,0.7,14.0,190.0,47.68,37.02
2016,3,29,17,45,478.0,49.5,0.7,13.5,138.5,39.9,29.81
2016,3,29,18,0,387.0,39.0,0.7,13.0,87.0,31.98,22.19
2016,3,29,18,15,233.0,24.5,0.75,12.5,49.0,20.13,8.85
2016,3,29,18,30,79.0,10.0,0.8,12.0,11.0,8.54,0.0
2016,3,29,18,45,39.5,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.0,12.0,1.65,4.0,18.0,54.51,0.0
2016,3,30,6,30,188.0,24.0,1.8,5.0,36.0,153.15,90.42
2016,3,30,6,45,316.5,37.5,2.0,6.0,81.0,262.56,216.59
2016,3,30,7,0,445.0,51.0,2.2,7.0,126.0,377.26,318.9
2016,3,30,7,15,522.0,60.5,2.2,7.5,179.5,464.76,394.72
2016,3,30,7,30,599.0,70.0,2.2,8.0,233.0,558.05,471.31
2016,3,30,7,45,653.0,76.0,2.2,9.0,288.5,634.2,528.73
2016,3,30,8,0,707.0,82.0,2.2,10.0,344.0,712.52,585.08
2016,3,30,8,15,741.5,87.5,2.3,10.5,398.5,775.07,629.11
2016,3,30,8,30,776.0,93.0,2.4,11.0,453.0,831.7,667.69
2016,3,30,8,45,802.0,96.5,2.55,12.0,504.0,882.86,700.62
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,932.01,731.47
2016,3,30,9,15,845.5,103.0,2.75,13.5,601.5,969.95,754.47
2016,3,30,9,30,863.0,106.0,2.8,14.0,648.0,1004.85,775.22
2016,3,30,9,45,873.5,110.0,2.85,14.5,688.5,1030.61,789.62
2016,3,30,10,0,884.0,114.0,2.9,15.0,729.0,1052.62,801.57
2016,3,30,10,15,893.5,116.0,2.9,15.5,763.0,1054.41,799.52
2016,3,30,10,30,903.0,118.0,2.9,16.0,797.0,1065.02,803.77
2016,3,30,10,45,904.0,122.0,2.95,16.5,822.0,1065.09,801.55
2016,3,30,11,0,905.0,126.0,3.0,17.0,847.0,1061.03,796.86
2016,3,30,11,15,909.0,127.0,3.0,17.0,865.5,1052.77,790.62
2016,3,30,11,30,913.0,128.0,3.0,17.0,884.0,1040.47,781.88
2016,3,30,11,45,909.5,131.5,3.05,17.0,892.5,1019.45,767.92
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,994.72,751.58
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,965.84,732.46
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,933.53,710.96
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,893.96,683.06
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,851.77,653.27
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,813.76,627.2
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,764.74,591.15
2016,3,30,13,45,857.0,145.0,3.35,18.0,829.5,709.07,549.53
2016,3,30,14,0,837.0,150.0,3.4,18.0,803.0,652.79,506.42
2016,3,30,14,15,826.5,148.0,3.4,17.5,772.5,595.59,462.29
2016,3,30,14,30,816.0,146.0,3.4,17.0,742.0,537.7,416.09
2016,3,30,14,45,790.5,148.0,3.4,17.0,702.0,476.11,364.89
2016,3,30,15,0,765.0,150.0,3.4,17.0,662.0,412.96,311.26
2016,3,30,15,15,708.5,151.0,3.35,17.0,602.5,343.35,252.39
2016,3,30,15,30,652.0,152.0,3.3,17.0,543.0,279.93,198.64
2016,3,30,15,45,560.5,164.5,3.25,17.0,481.0,223.74,153.83
2016,3,30,16,0,469.0,177.0,3.2,17.0,419.0,179.03,122.34
2016,3,30,16,15,564.5,134.0,2.9,16.5,396.0,119.66,79.86
2016,3,30,16,30,660.0,91.0,2.6,16.0,373.0,65.88,52.53
2016,3,30,16,45,577.5,98.0,2.35,15.5,321.0,71.93,58.18
2016,3,30,17,0,495.0,105.0,2.1,15.0,269.0,76.19,62.19
2016,3,30,17,15,437.5,92.0,1.95,14.0,218.0,67.65,54.88
2016,3,30,17,30,380.0,79.0,1.8,13.0,167.0,58.85,47.1
2016,3,30,17,45,297.0,63.0,1.7,12.5,120.5,47.47,36.64
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,35.81,25.65
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,21.6,10.49
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.83,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.45,10.5,8.0,6.83,0.0
2016,3,31,6,30,0.0,16.0,2.9,11.0,16.0,13.19,3.24
2016,3,31,6,45,0.0,36.5,3.4,11.5,36.5,32.77,21.75
2016,3,31,7,0,0.0,57.0,3.9,12.0,57.0,53.16,39.74
2016,3,31,7,15,9.0,79.5,3.95,12.5,82.0,81.4,64.5
2016,3,31,7,30,18.0,102.0,4.0,13.0,107.0,109.89,89.17
2016,3,31,7,45,28.0,123.5,4.1,14.0,133.0,150.81,123.65
2016,3,31,8,0,38.0,145.0,4.2,15.0,159.0,181.58,148.9
2016,3,31,8,15,74.0,173.5,4.35,15.5,206.5,244.06,200.88
2016,3,31,8,30,110.0,202.0,4.5,16.0,254.0,326.66,267.75
2016,3,31,8,45,81.5,217.0,4.65,16.5,258.0,298.2,242.56
2016,3,31,9,0,53.0,232.0,4.8,17.0,262.0,286.25,230.79
2016,3,31,9,15,77.5,261.0,4.95,17.0,308.5,340.89,274.53
2016,3,31,9,30,102.0,290.0,5.1,17.0,355.0,395.88,317.8
2016,3,31,9,45,139.5,313.0,5.25,17.5,407.5,478.38,381.45
2016,3,31,10,0,177.0,336.0,5.4,18.0,460.0,539.6,427.73
2016,3,31,10,15,147.0,351.5,5.45,18.5,457.5,522.9,412.12
2016,3,31,10,30,117.0,367.0,5.5,19.0,455.0,505.06,396.03
2016,3,31,10,45,186.0,378.5,5.55,19.5,524.5,582.57,455.36
2016,3,31,11,0,255.0,390.0,5.6,20.0,594.0,678.79,526.59
2016,3,31,11,15,269.5,396.5,5.55,20.0,617.0,691.26,534.9
2016,3,31,11,30,284.0,403.0,5.5,20.0,640.0,701.71,542.08
2016,3,31,11,45,153.5,362.0,5.45,20.5,490.5,504.81,392.08
2016,3,31,12,0,23.0,321.0,5.4,21.0,341.0,301.32,232.89
2016,3,31,12,15,36.0,351.5,5.3,21.0,382.5,354.9,274.58
2016,3,31,12,30,49.0,382.0,5.2,21.0,424.0,390.78,301.9
2016,3,31,12,45,45.5,374.5,5.15,21.0,413.5,375.04,289.69
2016,3,31,13,0,42.0,367.0,5.1,21.0,403.0,359.61,277.86
2016,3,31,13,15,47.0,367.5,4.95,21.0,407.0,358.09,276.76
2016,3,31,13,30,52.0,368.0,4.8,21.0,411.0,355.81,275.05
2016,3,31,13,45,88.0,376.5,4.65,21.0,446.5,379.98,293.97
2016,3,31,14,0,124.0,385.0,4.5,21.0,482.0,404.16,312.35
2016,3,31,14,15,87.0,352.5,4.2,20.5,419.5,340.82,263.89
2016,3,31,14,30,50.0,320.0,3.9,20.0,357.0,287.1,222.86
2016,3,31,14,45,213.5,301.5,3.65,20.0,447.0,337.76,260.9
2016,3,31,15,0,377.0,283.0,3.4,20.0,537.0,366.06,278.22
2016,3,31,15,15,215.5,269.5,3.2,19.5,413.0,277.26,211.04
2016,3,31,15,30,54.0,256.0,3.0,19.0,289.0,210.54,163.24
2016,3,31,15,45,57.5,237.5,2.9,19.0,270.0,190.22,147.13
2016,3,31,16,0,61.0,219.0,2.8,19.0,251.0,169.64,130.97
2016,3,31,16,15,30.5,158.5,2.65,18.5,174.5,121.42,94.3
2016,3,31,16,30,0.0,98.0,2.5,18.0,98.0,79.93,64.29
2016,3,31,16,45,0.0,84.5,2.4,18.0,84.5,69.3,55.28
2016,3,31,17,0,0.0,71.0,2.3,18.0,71.0,58.57,46.04
2016,3,31,17,15,0.0,58.0,2.2,17.5,58.0,48.04,36.9
2016,3,31,17,30,0.0,45.0,2.1,17.0,45.0,37.21,27.32
2016,3,31,17,45,0.0,33.0,2.05,17.0,33.0,27.24,18.31
2016,3,31,18,0,0.0,21.0,2.0,17.0,21.0,17.3,9.25
2016,3,31,18,15,0.0,12.0,2.0,16.5,12.0,9.87,1.79
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.56,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.0,5.25,17.0,6.0,5.12,0.0
2016,4,1,6,30,0.0,12.0,5.4,17.0,12.0,9.87,1.27
2016,4,1,6,45,0.0,27.0,5.6,17.5,27.0,22.29,12.64
2016,4,1,7,0,0.0,42.0,5.8,18.0,42.0,34.88,23.55
2016,4,1,7,15,0.0,59.5,5.8,18.0,59.5,51.25,37.61
2016,4,1,7,30,0.0,77.0,5.8,18.0,77.0,67.41,51.35
2016,4,1,7,45,0.0,96.5,5.8,18.5,96.5,85.56,66.43
2016,4,1,8,0,0.0,116.0,5.8,19.0,116.0,103.59,81.12
2016,4,1,8,15,0.0,103.0,5.7,19.0,103.0,88.42,68.27
2016,4,1,8,30,0.0,90.0,5.6,19.0,90.0,75.3,57.17
2016,4,1,8,45,135.5,166.0,5.6,19.5,242.0,305.03,248.69
2016,4,1,9,0,271.0,242.0,5.6,20.0,394.0,544.79,437.34
2016,4,1,9,15,160.5,256.5,5.7,20.0,348.5,435.94,348.46
2016,4,1,9,30,50.0,271.0,5.8,20.0,303.0,321.44,254.54
2016,4,1,9,45,63.5,297.0,5.9,20.5,340.5,361.3,285.22
2016,4,1,10,0,77.0,323.0,6.0,21.0,378.0,400.89,314.99
2016,4,1,10,15,80.5,336.5,5.9,21.0,396.5,415.72,325.64
2016,4,1,10,30,84.0,350.0,5.8,21.0,415.0,430.16,336.01
2016,4,1,10,45,84.5,362.0,5.75,21.5,429.0,439.41,341.72
2016,4,1,11,0,85.0,374.0,5.7,22.0,443.0,448.13,347.04
2016,4,1,11,15,59.0,354.0,5.5,22.0,402.5,396.41,306.47
2016,4,1,11,30,33.0,334.0,5.3,22.0,362.0,346.3,267.11
2016,4,1,11,45,31.5,339.5,5.15,22.0,366.5,346.66,267.1
2016,4,1,12,0,30.0,345.0,5.0,22.0,371.0,346.79,266.84
2016,4,1,12,15,210.5,363.5,4.95,22.0,544.0,539.5,416.78
2016,4,1,12,30,391.0,382.0,4.9,22.0,717.0,716.49,548.13
2016,4,1,12,45,274.0,405.5,4.85,22.0,640.0,619.33,473.75
2016,4,1,13,0,157.0,429.0,4.8,22.0,563.0,518.31,396.9
2016,4,1,13,15,93.5,380.5,4.8,22.0,460.0,404.3,311.09
2016,4,1,13,30,30.0,332.0,4.8,22.0,357.0,308.29,237.22
2016,4,1,13,45,29.5,323.0,4.8,22.0,347.5,295.25,227.55
2016,4,1,14,0,29.0,314.0,4.8,22.0,338.0,282.36,217.79
2016,4,1,14,15,22.5,284.5,4.6,21.5,303.0,247.42,191.19
2016,4,1,14,30,16.0,255.0,4.4,21.0,268.0,217.48,168.32
2016,4,1,14,45,13.5,238.0,4.2,21.0,248.5,200.42,155.12
2016,4,1,15,0,11.0,221.0,4.0,21.0,229.0,183.86,142.29
2016,4,1,15,15,9.0,205.5,3.9,20.5,211.5,169.09,131.13
2016,4,1,15,30,7.0,190.0,3.8,20.0,194.0,154.73,120.24
2016,4,1,15,45,4.0,174.0,3.75,20.0,176.5,140.2,109.0
2016,4,1,16,0,1.0,158.0,3.7,20.0,159.0,126.22,98.16
2016,4,1,16,15,0.5,144.5,3.65,20.0,145.0,114.66,89.11
2016,4,1,16,30,0.0,131.0,3.6,20.0,131.0,103.65,84.17
2016,4,1,16,45,0.0,113.5,3.55,20.0,113.5,90.36,73.01
2016,4,1,17,0,0.0,96.0,3.5,20.0,96.0,76.94,61.59
2016,4,1,17,15,0.0,78.5,3.35,19.5,78.5,63.4,49.98
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,49.73,38.02
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,37.04,26.65
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,23.95,14.84
2016,4,1,18,15,0.0,16.5,3.05,19.0,16.5,13.6,4.73
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.41,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.75,12.0,10.0,8.54,0.0
2016,4,2,6,30,0.0,20.0,2.0,12.0,20.0,16.51,6.69
2016,4,2,6,45,0.0,40.0,2.25,12.5,40.0,36.18,24.72
2016,4,2,7,0,0.0,60.0,2.5,13.0,60.0,55.7,41.86
2016,4,2,7,15,9.0,81.5,2.6,13.0,84.0,82.56,65.42
2016,4,2,7,30,18.0,103.0,2.7,13.0,108.0,109.82,89.07
2016,4,2,7,45,9.0,64.0,2.8,13.0,66.5,60.05,46.37
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,20.62,12.14
2016,4,2,8,15,8.5,99.0,2.9,13.0,103.0,91.7,73.05
2016,4,2,8,30,17.0,173.0,2.9,13.0,181.0,173.28,141.17
2016,4,2,8,45,8.5,139.5,2.9,13.5,143.5,129.42,103.68
2016,4,2,9,0,0.0,106.0,2.9,14.0,106.0,89.23,69.47
2016,4,2,9,15,398.0,116.0,2.95,14.0,371.0,555.53,455.68
2016,4,2,9,30,796.0,126.0,3.0,14.0,636.0,960.37,749.47
2016,4,2,9,45,577.0,217.5,3.15,14.5,599.5,851.11,665.99
2016,4,2,10,0,358.0,309.0,3.3,15.0,563.0,712.31,558.75
2016,4,2,10,15,263.0,343.0,3.5,15.5,534.0,651.44,510.66
2016,4,2,10,30,168.0,377.0,3.7,16.0,505.0,566.35,443.7
2016,4,2,10,45,536.0,250.0,3.95,16.5,679.0,840.16,654.39
2016,4,2,11,0,904.0,123.0,4.2,17.0,853.0,1054.04,803.15
2016,4,2,11,15,910.0,124.0,4.35,17.0,873.0,1047.61,797.18
2016,4,2,11,30,916.0,125.0,4.5,17.0,893.0,1037.09,790.95
2016,4,2,11,45,928.0,121.0,4.7,17.5,907.0,1023.24,781.42
2016,4,2,12,0,940.0,117.0,4.9,18.0,921.0,1005.19,768.96
2016,4,2,12,15,941.0,117.0,5.05,18.0,924.0,976.86,750.41
2016,4,2,12,30,942.0,117.0,5.2,18.0,927.0,944.88,729.18
2016,4,2,12,45,948.0,112.5,5.35,18.0,922.5,909.32,705.23
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,870.1,678.41
2016,4,2,13,15,951.0,107.5,5.6,18.0,904.0,824.23,646.2
2016,4,2,13,30,948.0,107.0,5.7,18.0,890.0,775.63,610.88
2016,4,2,13,45,946.0,104.0,5.85,18.0,868.0,722.95,570.4
2016,4,2,14,0,944.0,101.0,6.0,18.0,846.0,667.91,526.93
2016,4,2,14,15,721.5,187.0,6.0,17.5,744.0,566.04,445.62
2016,4,2,14,30,499.0,273.0,6.0,17.0,642.0,476.62,374.11
2016,4,2,14,45,705.5,183.0,6.05,17.0,677.0,461.09,357.83
2016,4,2,15,0,912.0,93.0,6.1,17.0,712.0,422.88,319.39
2016,4,2,15,15,898.5,91.0,6.0,16.5,668.5,358.03,261.12
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,293.62,202.89
2016,4,2,15,45,869.0,85.0,5.8,16.0,577.0,227.95,145.15
2016,4,2,16,0,853.0,81.0,5.7,16.0,529.0,157.48,89.42
2016,4,2,16,15,828.5,77.5,5.5,15.5,477.0,94.19,53.69
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,60.65,48.14
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,57.76,45.85
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,54.8,43.43
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,50.82,40.0
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,42.99,32.97
2016,4,2,17,45,537.5,46.0,4.35,12.5,151.5,37.02,27.42
2016,4,2,18,0,448.0,38.0,4.2,12.0,99.0,31.04,21.61
2016,4,2,18,15,292.0,25.5,4.15,11.5,58.5,20.88,11.02
2016,4,2,18,30,136.0,13.0,4.1,11.0,18.0,11.1,0.0
2016,4,2,18,45,68.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,86.23,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,232.89,179.59
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,332.64,282.6
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,444.92,384.29
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,528.47,458.64
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,616.69,532.36
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,684.16,585.16
