Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,758.15,641.2
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,817.58,683.18
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,875.91,723.03
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,924.41,754.76
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,970.59,784.17
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,996.43,798.02
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,1029.63,817.11
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,1054.08,829.72
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,1074.77,839.69
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,1087.44,844.13
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,1095.97,845.89
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,1097.67,843.16
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,1095.08,837.77
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,1085.69,827.44
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1072.05,814.5
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,1051.23,798.19
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1026.39,779.42
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,995.82,756.97
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,961.55,732.18
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,923.14,704.65
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,881.32,674.82
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,833.79,642.17
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,783.55,606.78
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,729.07,565.18
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,672.54,521.07
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,612.69,473.91
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,551.54,424.23
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,488.04,371.27
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,424.11,316.2
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,358.16,258.11
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,292.8,200.0
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,227.4,143.76
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,157.85,89.87
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,94.94,55.03
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,62.74,50.16
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,59.92,47.87
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,57.05,45.45
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,48.44,37.99
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,44.43,34.46
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,38.15,28.69
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,31.82,22.59
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,21.71,12.11
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,11.95,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,110.35,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,238.79,185.39
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,333.54,279.08
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,440.03,372.88
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,521.47,442.75
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,602.85,507.93
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,674.02,561.14
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,746.3,613.01
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,805.26,653.82
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,863.21,692.88
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,911.07,723.74
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,946.2,745.03
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,981.79,767.04
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,1014.23,786.97
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,1038.14,799.38
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,1058.3,809.25
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,1070.89,816.22
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,1079.4,820.62
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,1081.18,819.53
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1078.72,815.8
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,1069.46,808.77
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,1056.0,799.09
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,1035.46,783.67
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,1010.96,765.7
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,981.19,745.28
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,947.76,722.35
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,908.66,694.41
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,866.36,664.16
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,819.54,631.54
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,770.09,596.03
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,715.81,554.87
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,659.81,511.32
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,600.92,464.2
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,540.83,414.75
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,477.56,361.41
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,414.62,306.91
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,350.6,250.89
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,282.69,191.47
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,218.97,137.31
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,158.57,91.61
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,98.89,59.12
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,63.6,49.89
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,62.61,49.33
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,61.78,48.84
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,56.78,44.59
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,51.67,40.09
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,44.51,33.56
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,35.38,25.06
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,22.84,12.82
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,11.1,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,5.55,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,107.33,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,226.7,181.98
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,327.6,280.79
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,440.6,383.41
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,525.08,458.92
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,614.17,534.39
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,685.57,590.96
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,758.06,646.44
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,812.96,687.07
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,872.57,730.45
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,920.37,762.47
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,965.65,792.0
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,1003.72,815.22
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,1038.6,835.72
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,1064.15,849.25
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,1072.84,850.74
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,1087.43,858.24
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,1097.96,863.07
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,1100.24,861.04
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,1098.27,856.3
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,1089.02,848.28
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,1075.58,837.59
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,1056.06,821.38
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,1032.53,802.62
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,1002.35,780.86
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,968.53,756.65
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,930.91,728.83
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,889.74,698.52
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,841.81,664.24
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,791.24,626.48
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,737.83,583.93
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,682.06,538.71
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,621.69,489.82
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,560.03,438.47
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,496.12,383.91
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,431.59,327.14
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,365.24,268.11
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,295.03,205.46
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,227.83,146.65
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,162.4,95.37
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,98.62,60.1
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,68.0,55.86
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,64.99,53.38
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,56.78,46.12
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,52.59,42.55
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,48.33,38.76
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,41.78,32.58
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,35.15,26.07
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,24.24,14.92
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,13.13,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,6.83,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,116.96,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,246.05,200.08
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,337.95,288.92
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,440.33,380.65
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,522.06,451.42
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,608.18,521.69
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,675.37,572.78
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,743.33,622.66
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,797.31,660.5
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,855.4,700.51
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,904.42,731.6
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,951.22,760.47
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,986.98,782.38
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,1019.56,801.97
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,1032.95,808.15
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,1054.48,820.28
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,1067.67,826.63
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,1076.82,830.44
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,1076.84,828.69
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,1072.66,824.32
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,1063.69,817.92
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,1050.6,808.88
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,1028.33,792.2
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,1002.31,773.11
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,973.45,753.52
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,941.06,731.42
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,833.79,652.39
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,715.31,560.4
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,708.84,557.15
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,695.44,547.54
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,686.79,542.05
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,661.05,522.38
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,576.25,454.54
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,501.08,393.8
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,413.81,324.16
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,346.09,271.0
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,286.65,224.6
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,239.75,189.16
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,219.54,169.19
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,188.03,140.92
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,152.43,119.58
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,135.65,115.15
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,121.27,103.06
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,106.58,90.49
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,90.19,76.12
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,73.45,61.11
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,56.97,45.9
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,40.16,30.19
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,25.09,15.57
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,9.06,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,4.69,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,70.52,12.98
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,162.06,127.44
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,274.85,229.51
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,412.54,349.89
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,493.7,420.3
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,579.57,491.51
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,529.48,448.81
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,453.35,383.42
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,430.79,361.06
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,381.78,317.08
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,675.3,557.55
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,942.59,753.85
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,977.31,774.61
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,1008.87,794.52
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,1033.41,808.3
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,1054.24,819.52
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,1066.02,826.59
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,1073.74,831.07
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,922.96,721.83
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,722.13,565.53
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,911.88,714.8
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,1046.57,811.06
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,855.32,670.17
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,618.38,484.27
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,450.6,355.69
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,267.33,210.43
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,526.97,419.16
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,739.23,581.22
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,703.28,553.54
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,664.97,524.57
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,523.13,413.23
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,403.15,317.63
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,493.21,390.03
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,535.52,419.38
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,473.62,365.58
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,411.96,310.95
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,315.17,236.35
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,260.65,200.83
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,172.7,133.19
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,104.04,81.43
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,109.69,82.78
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,117.16,97.63
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,108.35,90.23
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,99.21,82.44
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,76.38,62.53
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,56.37,44.79
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,47.42,36.64
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,38.17,27.96
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,26.6,16.66
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,14.03,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,126.82,49.85
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,261.47,212.89
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,356.18,300.59
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,461.54,392.65
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,541.83,461.57
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,626.19,529.62
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,692.76,580.04
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,765.09,633.28
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,823.52,673.3
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,880.76,711.33
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,928.84,741.72
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,964.15,762.46
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,999.24,784.27
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,1031.08,803.61
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,1056.23,817.28
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,1077.61,828.42
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,1089.43,833.18
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,1097.07,835.36
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,1098.33,834.01
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,1095.3,830.03
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,1084.99,822.91
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,1070.43,813.14
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,1049.68,799.32
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,1024.88,782.84
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,993.86,761.72
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,959.16,738.08
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,610.69,483.99
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,238.7,187.52
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,482.69,384.48
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,681.74,534.65
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,610.43,478.72
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,544.34,427.66
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,495.78,389.66
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,452.17,354.72
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,430.93,335.26
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,393.32,299.92
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,239.59,182.21
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,139.78,111.1
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,170.2,133.77
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,184.99,143.75
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,157.64,125.25
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,135.11,114.21
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,120.55,102.03
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,105.66,89.32
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,73.46,60.84
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,48.73,38.64
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,41.88,32.31
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,34.89,25.6
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,24.92,15.73
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,14.77,0.0
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,7.68,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,14.03,2.13
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,30.37,20.18
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,55.46,42.96
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,80.35,65.48
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,117.11,98.33
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,146.36,124.25
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,331.0,288.26
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,520.66,450.47
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,707.36,605.18
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,893.21,750.66
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,943.43,786.88
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,980.91,813.6
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,922.44,765.99
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,823.96,686.99
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,806.15,669.17
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,782.31,646.49
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,966.83,793.19
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,1117.38,903.07
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,1117.54,899.1
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,1113.31,892.98
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,1102.68,884.07
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,1087.72,872.22
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,1066.12,854.09
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,1040.43,833.2
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,1009.35,809.73
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,974.52,783.59
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,934.77,754.12
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,891.66,722.08
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,843.5,686.11
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,792.58,646.64
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,737.15,601.54
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,679.69,553.79
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,619.5,502.46
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,557.92,448.59
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,493.1,390.73
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,427.9,331.02
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,361.47,269.69
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,295.53,208.57
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,223.41,144.49
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,158.39,93.37
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,94.09,58.74
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,67.16,55.73
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,65.23,54.19
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,58.07,47.8
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,53.94,44.19
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,49.74,40.36
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,43.65,34.61
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,37.51,28.55
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,27.12,18.14
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,16.54,0.0
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,142.35,86.26
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,290.86,243.28
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,378.76,325.04
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,475.51,410.39
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,553.0,474.81
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,629.8,533.53
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,695.84,580.66
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,762.13,625.92
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,818.88,660.61
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,874.37,692.39
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,918.33,715.44
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,959.58,735.75
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,982.19,745.47
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,1012.29,760.3
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,1032.36,768.35
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,1048.43,774.06
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,1060.16,782.24
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,1067.87,788.24
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,1064.63,787.43
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,1057.16,784.06
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,1047.5,779.54
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,1033.84,772.44
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,1010.56,758.61
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,983.71,742.24
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,953.88,723.4
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,920.74,702.2
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,882.39,676.69
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,841.25,648.95
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,748.15,580.32
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,650.27,506.52
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,616.0,481.02
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,578.89,452.12
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,562.48,439.24
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,528.64,410.62
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,468.14,359.77
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,407.84,307.65
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,345.81,252.97
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,279.97,195.06
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,218.05,142.11
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,158.21,96.52
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,96.08,62.43
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,69.04,56.3
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,74.11,61.06
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,77.94,64.65
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,70.31,58.15
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,59.93,48.96
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,51.13,40.85
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,39.85,30.24
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,27.78,18.51
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,15.53,0.13
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,8.54,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,15.69,5.16
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,34.51,23.76
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,64.52,50.72
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,103.49,85.39
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,137.74,115.6
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,173.02,146.11
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,162.78,136.07
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,138.8,114.21
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,135.07,110.34
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,131.77,106.81
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,238.84,196.7
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,337.04,276.4
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,432.85,352.45
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,509.67,412.02
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,497.48,399.02
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,462.48,369.15
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,570.72,452.95
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,677.75,532.93
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,855.69,669.36
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,1008.03,778.83
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,864.21,670.2
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,702.29,544.31
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,846.05,656.29
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,958.21,737.72
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,818.64,633.37
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,672.55,520.29
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,764.63,593.54
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,824.23,640.13
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,707.49,548.99
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,596.07,461.79
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,541.23,420.13
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,489.8,380.47
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,519.2,403.48
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,519.43,400.55
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,443.38,338.64
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,379.35,286.6
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,331.22,243.24
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,274.47,191.94
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,221.89,146.99
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,169.12,106.95
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,109.22,73.48
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,81.45,65.51
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,84.7,68.59
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,87.84,71.52
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,79.5,64.49
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,70.85,56.99
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,58.92,46.36
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,47.22,35.63
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,32.03,21.48
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,16.58,1.76
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,8.96,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.41,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,17.9,7.08
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,35.25,23.76
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,62.75,47.94
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,98.81,79.38
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,131.07,107.33
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,164.14,135.5
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,133.9,108.98
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,96.01,75.91
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,101.12,79.95
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,106.4,84.05
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,95.56,74.61
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,85.39,65.82
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,146.28,115.88
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,209.21,166.42
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,156.44,123.24
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,106.4,82.22
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,84.99,64.66
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,64.24,47.57
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,118.58,91.86
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,174.12,136.13
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,223.97,175.49
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,273.71,214.25
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,292.34,228.59
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,310.48,242.62
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,263.39,205.93
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,217.73,170.17
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,211.82,165.34
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,205.96,160.48
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,313.74,245.35
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,409.2,318.23
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,377.09,293.34
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,346.48,269.99
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,225.72,176.34
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,109.63,84.06
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,95.16,72.62
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,80.79,61.06
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,195.52,148.14
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,276.56,202.69
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,225.24,151.95
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,152.9,88.6
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,93.94,59.11
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,71.99,57.75
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,61.44,48.73
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,56.76,44.76
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,53.07,41.77
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,49.31,38.57
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,43.32,33.19
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,37.22,27.48
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,27.33,17.97
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,17.25,3.49
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,8.96,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,45.34,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,171.6,124.57
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,282.19,235.42
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,370.23,315.5
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,466.96,399.66
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,543.92,464.85
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,624.39,529.26
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,691.53,580.46
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,755.14,627.74
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,812.15,667.63
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,867.94,705.62
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,914.45,736.37
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,958.55,764.97
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,992.93,785.32
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,1012.38,795.61
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,1033.57,806.03
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,1050.8,813.61
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,1062.73,816.26
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,1070.65,816.03
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,1069.5,809.58
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,1064.18,800.34
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,1054.69,792.83
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,1041.15,782.82
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,1019.82,766.38
