Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,994.74,747.69
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,965.56,727.78
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,932.91,705.58
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,892.93,677.12
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,850.24,646.85
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,804.77,614.52
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,756.87,578.57
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,679.42,519.54
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,602.25,460.63
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,537.45,411.13
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,477.51,364.37
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,423.01,320.95
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,371.65,279.32
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,327.19,239.84
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,273.56,191.42
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,220.53,151.68
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,180.67,126.59
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,142.66,106.66
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,123.61,102.58
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,115.59,96.04
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,107.25,89.1
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,93.18,77.31
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,78.56,64.71
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,63.92,51.59
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,48.83,37.77
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,33.85,23.67
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,17.72,4.79
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,9.39,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,47.9,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,170.19,127.13
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,273.34,227.86
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,358.34,304.96
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,451.49,386.13
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,527.31,449.61
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,606.62,512.66
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,672.49,560.76
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,739.1,607.67
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,790.73,643.0
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,846.39,680.57
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,891.55,709.74
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,934.34,736.84
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,970.01,758.18
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,1002.55,777.18
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,1025.66,789.59
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,1032.1,790.75
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,1044.77,796.45
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,1053.52,799.55
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,1054.71,797.75
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,1051.85,793.49
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,1042.45,786.05
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,1029.04,776.14
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,1009.31,761.22
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,985.8,743.94
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,956.81,724.01
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,924.36,701.79
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,886.8,675.18
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,846.08,646.37
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,800.33,615.06
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,752.09,579.56
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,700.5,540.74
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,646.94,499.38
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,589.08,453.56
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,530.14,405.44
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,469.36,354.35
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,405.27,299.21
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,341.66,243.76
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,278.85,188.69
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,215.4,135.01
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,153.77,89.34
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,93.96,60.06
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,73.46,59.25
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,64.42,51.53
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,61.55,49.17
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,57.3,45.7
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,52.95,42.0
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,46.7,36.32
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,40.35,30.3
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,29.74,20.24
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,18.88,6.44
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,9.82,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.66,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,130.74,99.02
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,229.17,191.76
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,299.34,255.92
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,375.72,323.3
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,453.74,389.99
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,532.95,455.41
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,642.74,542.23
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,758.73,629.9
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,810.45,665.62
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,865.8,703.73
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,911.56,732.73
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,954.88,759.49
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,989.43,780.4
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,1020.73,798.89
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,1030.66,802.7
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,1048.85,812.58
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,1060.57,818.82
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,1068.28,822.47
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,1068.4,819.92
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,1064.38,814.77
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,976.07,752.46
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,857.85,662.77
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,944.26,728.57
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,994.32,760.83
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,963.62,738.46
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,929.52,714.41
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,830.39,641.13
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,720.98,556.43
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,752.95,583.63
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,755.35,587.39
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,702.81,545.75
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,648.38,502.19
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,590.3,455.7
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,531.13,406.98
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,452.52,343.18
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,387.84,290.25
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,336.68,243.1
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,278.13,188.03
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,215.27,134.94
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,154.6,90.31
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,102.63,69.98
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,102.15,84.25
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,97.33,80.34
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,92.31,76.19
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,81.01,66.68
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,69.18,56.44
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,57.74,46.25
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,45.88,35.37
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,32.76,22.98
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,19.7,7.74
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,10.67,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,9.39,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,22.76,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,170.47,132.48
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,313.08,262.15
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,400.52,340.81
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,495.77,423.05
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,572.49,486.54
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,652.29,548.63
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,714.71,593.5
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,782.6,641.0
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,791.47,643.44
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,799.78,645.9
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,886.88,706.05
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,979.55,767.53
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,1001.6,777.97
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,1031.02,794.11
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,1053.39,805.25
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,1071.91,813.84
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,1082.32,817.1
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,1088.6,817.82
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,1087.67,814.59
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,1082.52,808.85
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,1071.67,801.08
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,1056.66,790.77
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,1035.17,774.88
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1009.76,756.58
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,979.22,736.35
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,945.1,713.71
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,905.46,685.95
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,862.7,656.02
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,815.1,623.41
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,764.96,586.8
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,711.3,546.73
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,655.74,504.12
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,596.94,457.55
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,536.92,408.59
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,474.11,356.1
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,411.02,301.78
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,346.83,245.43
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,277.95,185.39
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,212.78,130.74
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,149.59,84.56
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,88.43,55.63
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,69.2,55.27
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,66.33,52.98
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,58.1,45.91
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,54.43,42.97
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,50.7,39.83
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,44.73,34.44
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,38.66,28.75
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,29.27,19.83
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,19.71,8.3
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,10.24,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,30.3,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,86.83,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,188.89,147.87
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,290.92,242.05
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,376.83,317.73
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,470.68,396.95
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,545.9,456.96
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,624.28,515.87
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,691.2,562.52
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,758.9,607.87
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,809.67,640.58
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,863.9,675.03
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,908.37,702.48
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,950.38,727.93
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,984.68,747.91
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,1015.75,765.67
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,1023.29,767.88
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,1038.88,775.8
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,1049.79,780.66
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,1056.77,783.14
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,1057.22,781.56
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,1053.61,777.56
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,1043.47,770.36
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,1029.34,760.76
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,1008.44,745.48
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,983.81,727.94
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,954.22,708.6
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,921.22,687.0
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,883.67,662.27
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,843.07,635.34
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,797.43,604.41
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,749.35,569.62
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,696.95,529.87
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,642.75,487.85
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,585.53,443.13
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,527.19,396.18
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,466.74,346.32
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,403.16,292.62
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,339.69,238.31
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,277.05,184.43
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,214.11,132.27
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,153.08,88.25
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,93.97,60.71
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,69.55,55.1
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,66.56,52.74
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,63.45,50.2
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,59.3,46.89
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,55.05,43.34
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,48.5,37.49
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,41.8,31.28
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,31.27,21.43
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,20.48,9.27
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,10.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,34.53,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,100.1,10.65
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,198.16,154.26
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,299.6,245.43
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,381.21,315.7
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,469.95,388.57
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,543.43,446.47
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,619.94,503.17
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,682.81,546.62
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,745.98,588.69
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,796.22,618.43
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,849.86,649.38
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,893.59,672.4
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,934.84,693.01
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,968.67,710.36
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,999.35,725.47
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,1011.35,728.25
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,1031.93,736.69
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,1043.48,740.28
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,1051.08,741.56
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,1051.6,737.19
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,1048.06,730.57
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,1037.98,722.78
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,1023.89,712.84
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,1003.49,697.95
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,979.34,681.03
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,949.73,663.37
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,916.7,643.63
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,878.65,620.46
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,837.56,595.2
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,791.8,566.88
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,743.57,534.66
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,691.25,499.43
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,637.2,461.73
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,580.32,420.12
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,522.32,376.19
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,461.39,328.91
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,400.32,279.77
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,333.62,224.91
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,271.04,172.93
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,208.81,123.52
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,148.52,81.88
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,89.14,55.24
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,71.55,54.9
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,63.02,47.96
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,60.48,45.99
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,56.62,43.02
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,52.65,39.85
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,46.43,34.47
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,40.07,28.75
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,30.38,19.99
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,20.46,9.31
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,10.67,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.24,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,23.88,2.4
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,148.33,115.25
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,259.27,212.85
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,333.88,277.78
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,415.13,345.79
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,480.19,398.2
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,542.82,446.58
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,526.25,429.07
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,488.61,395.55
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,647.82,516.64
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,809.21,628.78
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,807.85,621.01
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,799.75,610.36
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,809.9,613.52
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,825.0,619.47
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,831.05,619.52
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,833.22,617.11
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,938.49,688.09
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,1025.2,740.46
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,1025.07,737.07
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,1021.03,732.31
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,1011.57,725.16
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,998.27,715.77
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,977.02,702.09
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,952.31,686.32
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,871.52,631.78
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,785.0,570.67
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,759.19,553.27
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,731.1,533.56
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,736.84,540.5
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,723.83,533.5
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,647.6,477.32
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,577.72,425.67
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,490.31,361.85
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,418.35,309.08
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,384.11,283.06
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,348.87,255.45
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,319.46,228.88
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,271.92,186.54
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,222.81,149.97
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,180.27,122.1
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,146.14,106.61
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,132.54,106.31
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,121.3,97.52
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,109.59,88.16
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,97.01,77.93
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,83.99,67.05
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,69.49,54.48
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,54.55,41.25
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,38.43,26.85
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,22.34,11.08
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,11.95,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,8.11,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,16.19,1.77
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,89.29,67.56
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,166.34,135.3
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,234.15,194.64
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,307.45,257.39
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,396.6,332.58
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,482.04,403.01
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,496.8,411.91
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,487.42,401.89
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,580.16,473.89
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,657.96,532.61
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,754.78,604.28
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,864.04,680.89
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,900.75,702.79
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,934.85,723.01
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,970.07,744.04
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,994.01,757.09
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,1006.87,763.73
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,1015.98,767.99
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,1018.73,766.62
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,1017.59,762.82
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,1009.09,755.72
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,996.73,746.23
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,977.26,731.13
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,954.2,713.83
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,925.4,693.77
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,893.39,671.61
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,856.54,645.26
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,816.85,616.54
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,771.64,583.69
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,724.34,548.79
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,630.65,478.1
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,546.97,414.5
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,515.77,390.57
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,479.39,361.31
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,441.8,329.08
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,389.98,283.44
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,330.23,232.43
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,271.77,182.61
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,213.8,135.58
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,158.46,96.56
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,104.09,71.2
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,89.22,71.47
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,86.11,69.07
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,82.85,66.49
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,74.49,59.68
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,67.72,54.06
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,58.82,46.24
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,49.7,37.96
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,36.55,25.96
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,23.09,12.38
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,12.8,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,14.8,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,39.26,15.94
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,116.3,90.24
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,185.92,152.13
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,173.11,142.99
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,152.88,125.89
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,194.33,161.27
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,252.3,209.23
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,425.82,351.35
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,616.74,498.13
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,573.85,461.05
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,540.98,432.44
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,664.49,525.78
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,774.6,605.61
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,802.57,621.21
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,826.5,634.47
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,551.57,429.83
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,237.05,183.28
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,475.45,368.92
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,697.22,529.42
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,720.57,543.37
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,741.88,557.11
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,714.84,536.35
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,686.76,515.19
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,702.83,526.37
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,715.94,535.1
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,690.47,516.69
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,664.3,497.94
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,654.02,491.29
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,641.23,482.61
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,597.9,450.87
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,556.07,420.1
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,455.54,345.58
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,367.51,279.49
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,435.0,330.95
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,475.41,358.15
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,384.25,288.89
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,316.03,238.96
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,265.65,201.61
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,219.01,167.43
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,208.63,150.77
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,176.7,119.46
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,122.53,88.18
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,96.16,77.09
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,95.16,76.54
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,94.19,75.96
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,84.27,67.75
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,73.89,58.96
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,63.24,49.7
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,52.24,39.85
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,38.81,27.63
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,24.21,13.34
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,13.23,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.85,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,8.21,1.29
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,12.33,4.88
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,16.47,8.44
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,20.61,11.99
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,24.76,15.49
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,42.2,30.16
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,59.73,44.67
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,98.8,76.93
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,139.79,110.23
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,164.45,129.78
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,189.29,149.24
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,148.16,115.66
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,109.07,83.71
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,214.37,168.29
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,344.56,269.1
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,345.63,268.91
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,346.56,269.07
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,349.81,271.15
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,352.83,273.1
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,240.89,186.64
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,151.76,116.49
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,231.99,179.74
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,312.09,241.34
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,241.99,186.98
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,174.02,133.91
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,381.1,296.18
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,559.59,428.47
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,440.42,338.83
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,324.99,251.22
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,246.14,190.89
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,173.75,134.39
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,224.79,174.83
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,270.08,209.96
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,241.87,188.06
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,212.69,165.54
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,187.61,146.4
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,163.52,127.91
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,156.23,122.39
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,148.68,116.71
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,128.05,100.57
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,108.98,89.3
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,96.76,79.09
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,84.44,68.65
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,71.65,57.78
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,58.74,46.6
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,46.47,35.67
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,33.91,24.33
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,22.7,14.12
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,11.52,3.63
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,5.97,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,44.96,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,128.87,79.09
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,214.48,171.0
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,306.83,253.4
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,384.98,321.65
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,469.43,392.59
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,539.06,449.05
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,611.25,505.26
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,674.23,550.54
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,737.8,594.92
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,784.91,626.5
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,835.28,659.93
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,878.09,687.3
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,918.59,712.71
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,950.81,731.47
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,979.9,747.92
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,989.25,751.11
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,1006.97,760.26
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,1017.58,765.73
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,1024.34,768.77
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,851.87,645.18
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,625.67,474.19
