Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,689.48,521.77
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,732.0,552.3
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,864.07,652.05
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,947.8,710.92
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,784.25,592.78
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,596.33,450.83
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,579.13,438.46
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,561.1,424.57
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,319.57,245.38
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,84.45,61.89
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,266.16,205.16
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,424.92,324.41
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,485.13,369.44
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,506.27,380.94
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,447.36,331.63
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,388.65,281.59
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,328.7,230.26
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,269.77,179.83
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,212.83,142.54
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,191.45,138.02
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,151.71,114.94
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,133.74,109.29
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,100.99,81.78
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,71.09,56.33
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,67.01,53.19
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,62.82,49.79
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,55.49,43.35
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,47.91,36.46
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,35.34,24.98
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,24.76,14.39
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,47.55,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,135.43,89.26
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,221.67,178.79
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,315.28,261.98
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,393.3,330.02
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,477.46,400.41
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,547.97,456.88
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,621.03,512.75
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,683.0,556.19
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,745.26,598.41
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,794.38,628.78
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,846.97,660.33
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,889.85,684.21
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,930.29,705.5
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,963.49,720.27
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,993.54,732.0
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,1015.2,738.46
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,1020.28,734.13
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,1031.18,736.04
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,1038.2,735.45
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,1038.26,730.7
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,1034.34,724.0
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,1024.01,717.25
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,1009.76,708.39
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,988.87,695.35
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,964.35,680.3
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,934.56,663.34
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,901.5,644.27
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,866.51,623.6
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,827.91,600.31
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,782.71,572.18
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,735.06,540.19
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,682.94,504.06
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,629.12,465.42
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,572.78,423.05
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,515.28,378.29
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,455.0,329.94
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,394.67,280.01
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,328.6,224.73
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,266.91,172.63
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,205.21,123.15
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,145.64,82.12
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,87.27,57.5
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,74.06,58.43
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,65.37,51.19
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,62.94,49.28
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,59.2,46.37
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,55.35,43.26
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,50.05,38.62
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,44.67,33.69
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,35.14,24.89
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,25.39,15.13
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,12.11,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,42.0,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,124.92,84.49
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,202.88,161.98
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,291.63,239.94
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,372.14,308.81
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,455.77,377.84
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,525.34,433.56
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,597.58,489.39
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,660.84,534.71
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,724.8,579.03
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,777.28,614.0
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,823.76,643.95
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,866.93,671.31
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,907.86,696.73
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,940.49,715.49
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,970.07,732.01
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,993.49,744.63
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,1000.84,746.55
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,1012.2,752.47
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,1019.74,755.93
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,1019.41,753.29
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,1015.15,748.29
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,1005.03,741.05
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,991.08,731.46
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,970.07,716.29
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,945.55,698.92
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,916.77,679.78
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,884.78,658.47
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,785.71,587.77
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,678.37,507.79
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,661.96,496.86
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,641.73,482.29
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,637.5,480.92
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,614.63,464.29
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,558.99,420.52
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,502.67,375.11
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,415.69,308.31
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,355.63,264.28
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,322.92,231.64
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,265.81,176.5
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,208.38,132.52
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,160.52,101.88
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,119.03,85.99
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,115.93,93.45
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,110.12,88.85
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,107.6,87.0
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,87.06,69.83
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,68.98,54.48
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,59.19,46.04
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,49.07,37.05
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,37.72,26.76
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,26.15,15.66
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,13.21,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,36.77,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,114.49,78.68
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,186.49,147.93
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,268.59,220.01
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,339.58,281.32
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,416.78,345.79
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,484.07,400.03
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,561.45,460.1
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,623.85,506.02
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,687.0,550.63
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,740.39,586.73
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,792.94,621.4
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,838.12,650.05
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,881.5,676.94
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,914.7,696.34
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,937.85,708.71
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,968.87,726.74
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,996.61,742.37
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,1007.82,748.08
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,1001.55,742.42
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,1004.11,741.85
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,1002.86,738.83
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,993.33,732.31
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,980.01,723.44
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,962.49,710.51
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,941.25,695.21
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,912.45,675.98
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,880.41,654.6
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,841.9,628.98
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,800.96,601.52
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,756.98,570.35
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,710.77,536.36
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,661.11,499.21
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,609.93,459.92
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,555.14,416.67
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,498.76,371.01
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,439.87,322.32
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,381.33,272.7
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,321.73,221.98
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,263.13,172.23
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,204.69,125.1
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,142.0,81.28
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,86.65,57.74
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,75.3,58.8
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,72.7,56.81
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,69.97,54.68
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,65.88,51.43
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,61.65,47.96
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,55.5,42.67
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,47.05,35.17
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,36.72,25.82
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.21,15.77
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.22,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,20.54,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,57.22,37.46
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,108.4,83.55
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,173.7,139.34
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,235.58,191.95
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,304.39,248.97
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,412.8,336.28
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,516.06,416.79
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,595.88,475.31
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,671.02,528.55
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,723.76,562.71
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,775.69,595.54
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,741.92,567.44
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,707.15,537.67
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,819.77,618.32
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,927.52,688.48
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,946.03,696.72
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,968.65,708.62
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,980.63,714.98
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,988.94,719.2
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,991.83,718.73
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,990.91,716.01
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,981.86,710.28
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,969.03,702.3
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,937.87,682.56
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,917.01,669.63
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,747.84,552.19
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,555.24,411.09
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,549.91,408.33
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,542.94,403.14
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,642.02,479.3
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,699.59,522.89
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,651.25,486.9
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,601.02,449.24
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,466.27,348.75
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,363.58,272.72
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,387.02,286.46
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,377.8,269.66
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,314.39,221.55
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,277.76,197.42
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,219.95,145.42
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,145.4,84.96
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,108.56,76.69
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,115.26,92.06
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,107.3,85.69
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,98.9,78.89
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,88.66,70.58
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,80.32,63.72
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,67.95,53.17
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,55.22,42.04
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,41.73,30.01
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,27.97,17.28
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,14.31,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,10.31,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,21.09,10.63
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,56.14,40.92
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,88.73,69.09
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,126.95,101.76
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,167.32,135.68
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,188.61,152.92
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,208.98,168.99
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,172.64,137.97
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,125.15,97.73
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,207.68,164.43
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,281.9,222.23
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,333.37,261.06
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,385.4,299.58
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,512.84,395.6
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,643.55,489.84
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,637.51,481.63
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,609.03,459.11
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,822.07,614.26
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,994.72,728.06
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,995.73,725.71
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,979.19,713.93
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,968.89,707.33
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,954.96,698.38
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,936.06,685.36
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,913.74,670.14
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,886.8,652.78
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,856.76,633.31
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,553.58,419.14
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,235.04,176.49
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,500.09,382.49
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,699.15,526.38
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,345.03,264.94
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,28.34,16.83
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,269.57,205.04
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,467.35,347.58
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,416.66,306.35
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,364.07,263.53
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,317.38,221.88
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,257.89,168.73
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,187.28,126.45
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,176.13,133.29
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,138.27,105.27
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,94.08,73.97
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,83.54,65.43
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,72.92,56.68
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,62.22,47.96
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,51.37,38.91
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,40.54,29.6
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,29.73,20.15
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,20.61,12.04
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,11.51,3.86
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,5.75,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,70.52,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,155.72,114.08
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,234.82,186.74
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,323.34,262.59
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,397.18,324.39
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,476.46,387.87
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,544.76,440.41
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,615.41,492.54
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,675.12,533.97
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,735.07,574.55
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,782.64,605.42
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,833.07,637.83
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,874.6,663.6
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,913.76,687.53
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,945.47,706.12
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,974.08,722.54
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,992.74,731.6
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,994.85,730.04
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,1004.4,733.05
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,1010.18,733.62
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,1007.66,729.06
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,1001.27,722.27
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,990.15,713.42
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,975.3,702.36
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,954.01,686.67
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,929.32,669.02
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,900.53,650.14
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,868.66,629.32
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,832.23,605.51
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,793.14,579.88
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,749.32,550.96
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,703.39,519.45
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,653.24,483.26
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,604.01,446.45
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,549.07,404.78
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,493.43,361.21
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,435.5,314.71
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,378.23,267.38
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,319.82,218.61
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,262.46,170.8
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,199.04,120.54
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,143.21,82.64
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,113.81,81.68
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,136.01,109.25
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,109.46,87.41
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,86.77,68.61
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,80.33,63.49
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,73.63,58.0
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,63.44,49.32
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,52.88,40.09
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,40.75,29.25
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,28.28,17.75
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,14.77,0.12
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,10.3,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,20.66,10.74
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,42.53,29.96
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,63.99,48.7
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,90.25,71.36
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,126.46,102.03
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,154.47,125.39
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,182.68,148.51
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,100.36,79.53
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,27.28,17.43
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,38.1,26.48
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,48.95,35.45
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,52.74,38.39
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,56.53,41.32
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,149.17,117.06
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,247.27,194.79
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,228.57,178.94
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,210.39,163.92
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,213.48,166.14
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,216.56,168.33
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,221.9,172.31
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,227.13,176.23
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,277.42,215.11
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,342.72,264.66
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,242.82,187.8
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,161.2,124.02
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,183.0,141.37
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,204.42,158.13
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,183.09,141.08
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,162.1,124.4
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,158.47,121.6
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,154.87,118.81
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,198.41,153.13
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,240.33,185.73
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,224.94,173.79
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,209.86,162.23
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,208.11,161.06
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,205.98,159.56
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,125.08,96.05
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,41.53,28.72
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,38.16,26.08
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,34.81,23.38
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,70.64,53.33
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,102.87,84.04
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,84.34,68.26
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,65.4,52.0
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,55.53,43.6
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,45.52,34.91
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,35.95,26.4
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,26.4,17.79
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,18.12,10.24
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,9.86,2.7
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,4.92,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.46,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,9.86,2.63
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,14.81,6.98
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,20.18,11.64
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,25.57,16.24
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,28.06,18.34
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,30.57,20.4
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,50.54,37.12
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,70.61,53.63
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,77.54,59.16
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,84.51,64.69
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,73.64,55.42
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,63.22,46.61
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,112.74,86.75
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,164.14,127.5
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,322.21,251.46
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,471.89,362.84
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,488.29,372.71
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,503.98,382.63
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,463.85,351.2
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,424.23,320.39
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,340.22,257.83
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,247.68,187.85
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,385.96,292.01
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,508.92,380.14
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,417.63,312.94
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,321.05,241.52
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,275.67,207.99
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,231.52,174.8
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,428.67,325.2
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,588.98,440.58
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,532.2,398.3
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,479.96,360.09
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,398.81,300.26
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,329.51,248.98
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,369.03,274.52
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,375.78,268.81
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,313.8,220.26
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,270.32,188.6
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,220.99,149.22
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,171.87,114.43
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,127.37,93.88
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,117.28,94.4
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,108.18,87.05
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,98.56,79.18
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,93.4,75.18
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,83.47,66.93
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,71.23,56.48
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,58.64,45.45
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,44.95,33.18
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,30.94,20.33
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,15.89,2.85
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,71.39,12.6
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,152.86,113.67
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,224.05,177.41
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,309.85,250.72
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,379.21,308.74
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,453.47,368.51
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,323.31,263.21
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,150.99,119.43
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,245.6,196.81
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,349.09,277.83
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,401.46,317.12
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,454.83,356.55
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,670.34,518.6
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,864.63,651.61
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,896.18,667.93
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,924.87,683.82
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,948.15,696.08
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,968.18,706.25
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,979.02,713.08
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,986.19,717.74
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,984.82,715.63
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,979.64,711.24
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,970.05,705.03
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,956.74,696.53
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,937.0,684.78
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,913.8,670.7
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,769.51,569.34
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,612.25,453.61
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,715.79,533.36
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,777.44,580.34
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,734.16,548.9
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,688.91,516.07
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,529.99,397.74
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,395.46,296.09
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,456.99,342.89
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,483.81,358.68
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,395.88,291.77
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,341.6,253.37
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,175.81,129.89
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,14.92,6.44
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,120.11,84.55
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,193.38,138.15
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,132.89,98.62
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,100.27,80.07
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,79.57,62.81
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,73.77,58.1
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,63.45,49.51
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,53.04,40.69
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,42.2,31.25
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,31.39,21.7
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,22.27,13.58
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,13.17,5.4
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,6.57,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,6.57,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,13.17,4.94
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,22.69,13.31
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,32.23,21.63
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,43.87,31.58
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,55.98,41.75
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,33.46,22.7
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,11.54,4.12
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,56.38,41.76
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,104.43,81.33
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,196.42,156.36
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,283.3,224.91
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,353.83,279.6
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,444.65,348.19
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,430.27,335.43
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,433.81,336.52
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,502.2,386.12
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,550.35,419.68
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,440.48,336.19
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,351.34,267.41
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,541.11,409.6
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,725.32,538.45
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,647.47,480.74
