Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,388.97,298.22
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,493.12,376.97
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,579.3,440.23
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,421.37,322.8
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,262.61,201.78
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,505.27,393.65
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,689.02,528.39
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,640.24,489.16
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,590.34,449.86
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,538.46,408.08
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,485.55,364.31
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,427.64,315.66
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,371.71,267.41
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,306.04,219.69
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,275.1,203.71
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,221.54,150.78
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,147.13,86.26
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,85.72,58.34
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,75.49,59.91
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,51.2,39.11
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,38.89,28.53
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,33.89,24.32
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,28.9,20.04
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,38.29,28.41
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,54.21,42.43
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,47.27,36.17
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,40.15,29.56
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,28.2,18.46
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,17.87,5.79
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,9.82,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,28.43,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,81.81,27.17
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,154.06,114.67
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,230.8,182.8
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,298.36,242.33
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,372.98,305.84
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,438.82,360.24
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,508.3,415.33
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,568.99,461.34
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,630.87,506.62
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,682.4,541.75
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,736.46,577.58
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,782.92,606.97
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,827.7,634.56
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,865.95,657.09
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,901.68,677.55
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,920.06,686.14
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,945.25,699.36
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,963.71,707.98
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,978.69,714.38
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,987.62,718.34
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,992.79,720.04
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,991.72,716.5
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,986.82,710.73
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,976.21,702.88
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,961.83,692.81
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,941.98,680.02
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,918.64,665.07
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,890.25,646.9
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,858.77,626.69
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,823.42,602.7
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,785.18,576.73
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,742.61,547.1
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,697.68,514.98
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,648.98,479.69
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,598.48,441.97
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,545.26,400.8
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,490.83,357.4
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,434.08,310.93
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,376.87,262.88
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,318.76,213.9
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,260.97,165.42
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,202.84,119.24
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,137.63,74.7
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,80.83,52.3
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,69.71,53.57
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,67.88,52.23
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,65.94,50.79
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,58.12,44.4
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,55.73,42.59
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,52.04,39.58
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,48.27,36.38
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,42.67,31.5
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,36.97,26.32
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,28.0,18.02
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,18.83,6.79
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,9.82,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,28.6,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,84.46,30.75
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,154.55,113.23
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,231.34,179.51
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,298.88,237.26
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,373.43,298.7
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,437.78,349.93
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,505.35,401.41
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,565.63,445.33
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,627.08,488.39
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,680.55,523.02
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,730.44,553.74
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,776.49,582.87
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,820.89,610.47
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,859.24,634.41
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,895.13,656.58
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,913.06,665.66
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,938.01,679.48
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,956.42,689.01
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,971.31,696.41
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,980.59,701.77
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,986.14,704.95
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,984.55,703.79
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,979.19,700.44
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,968.64,693.93
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,954.39,685.19
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,934.73,672.28
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,911.65,657.18
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,883.2,638.91
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,851.75,618.68
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,814.46,594.91
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,774.88,568.88
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,732.94,539.03
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,688.86,507.1
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,640.75,471.86
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,591.21,434.64
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,538.77,394.09
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,485.43,351.7
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,427.97,305.19
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,372.25,258.88
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,314.98,211.28
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,258.47,164.55
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,202.48,120.7
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,148.41,84.91
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,87.39,57.43
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,76.51,58.78
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,75.45,58.12
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,74.33,57.39
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,71.27,55.13
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,68.07,52.71
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,63.43,48.95
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,58.65,44.94
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,49.11,36.75
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,41.15,29.67
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,30.33,19.8
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,19.34,7.46
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,10.67,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,12.36,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,32.09,9.63
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,85.2,61.36
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,135.33,104.76
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,185.04,147.48
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,239.06,192.97
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,292.26,236.9
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,363.96,294.0
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,261.34,210.53
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,145.74,114.09
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,235.02,186.18
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,332.88,262.06
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,514.33,403.09
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,722.16,554.4
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,780.63,592.38
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,838.63,629.68
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,868.49,646.65
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,895.69,661.92
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,917.21,673.8
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,928.16,678.78
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,938.76,684.64
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,945.89,688.33
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,947.56,687.25
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,945.62,684.01
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,935.85,677.21
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,922.56,668.29
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,904.0,656.05
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,882.15,641.74
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,753.97,550.8
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,615.23,449.59
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,568.0,416.07
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,522.93,383.28
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,541.91,398.61
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,555.02,409.0
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,577.1,426.66
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,574.77,424.78
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,482.52,355.46
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,417.17,307.36
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,402.3,292.52
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,366.36,257.67
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,298.61,210.43
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,270.21,197.27
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,221.86,150.26
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,155.11,92.99
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,105.35,72.16
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,94.86,74.03
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,91.68,71.65
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,88.23,69.02
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,83.07,65.07
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,78.14,61.23
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,70.91,55.31
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,63.41,49.01
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,54.45,41.24
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,45.26,33.04
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,32.8,21.8
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,20.49,8.62
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,11.1,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,21.95,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,66.64,26.93
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,127.68,93.09
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,193.08,149.78
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,254.85,202.97
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,323.59,260.68
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,384.03,310.23
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,454.31,365.66
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,513.23,410.43
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,573.68,454.9
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,626.45,492.43
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,679.07,528.89
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,725.85,560.48
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,771.45,590.64
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,810.25,614.46
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,847.06,636.61
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,869.88,648.27
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,896.01,662.1
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,916.27,672.27
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,933.32,680.34
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,943.62,685.4
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,950.42,688.34
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,950.29,685.59
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,946.53,680.7
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,936.78,674.0
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,923.48,665.17
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,904.51,652.8
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,882.28,638.4
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,855.2,620.87
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,825.28,601.47
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,790.42,578.05
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,753.3,552.34
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,712.45,523.34
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,669.73,492.48
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,572.15,420.44
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,489.63,359.42
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,494.53,362.5
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,475.9,344.94
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,423.5,302.53
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,366.79,256.28
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,312.82,211.49
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,259.75,167.79
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,211.99,141.77
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,208.05,152.07
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,140.26,101.63
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,93.58,72.84
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,109.42,86.32
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,134.87,107.63
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,106.89,84.89
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,78.23,61.24
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,71.0,55.26
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,63.5,48.88
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,54.52,41.23
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,45.31,33.11
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,33.2,22.19
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,20.82,9.22
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,11.52,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,30.28,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,87.68,38.88
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,157.77,115.92
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,234.14,181.73
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,301.06,239.04
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,374.73,299.79
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,440.43,352.36
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,509.77,405.54
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,570.05,448.71
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,631.43,490.46
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,682.33,521.93
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,735.87,553.23
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,781.82,580.44
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,826.06,606.0
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,863.33,626.58
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,898.06,645.3
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,915.83,656.43
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,940.45,672.17
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,960.64,684.69
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,977.45,695.12
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,985.51,699.77
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,989.81,702.32
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,922.53,658.17
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,824.68,589.09
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,907.06,648.62
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,957.55,679.89
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,938.35,666.4
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,915.64,651.58
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,887.03,633.64
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,855.37,613.76
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,818.94,591.26
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,780.0,566.76
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,737.38,537.79
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,692.52,506.48
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,644.81,472.26
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,595.2,435.58
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,542.51,396.0
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,488.68,354.12
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,432.63,308.51
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,376.09,261.3
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,318.33,212.39
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,260.95,164.28
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,195.71,112.9
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,138.42,74.47
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,82.6,52.19
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,70.1,53.63
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,68.31,52.34
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,66.41,50.94
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,58.23,44.28
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,55.51,42.2
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,51.85,39.24
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,48.09,36.09
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,42.9,31.54
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,37.64,26.74
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,29.14,18.94
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,20.46,9.33
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,10.67,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,2.99,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,5.74,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,12.34,4.31
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,18.95,10.11
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,27.23,17.26
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,35.54,24.38
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,44.69,32.1
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,53.86,39.74
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,32.23,21.5
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,10.72,3.37
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,72.28,54.52
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,139.58,108.93
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,224.87,177.08
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,302.4,237.23
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,422.34,329.7
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,528.81,409.09
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,407.93,315.73
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,251.98,193.9
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,193.46,148.16
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,136.86,103.35
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,161.14,122.35
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,185.38,141.09
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,265.54,202.29
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,361.74,273.74
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,359.29,271.29
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,356.63,269.06
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,428.92,322.87
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,498.12,373.11
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,535.1,399.69
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,558.7,416.61
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,552.28,411.9
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,544.41,406.25
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,474.44,355.72
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,408.63,307.79
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,309.33,234.27
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,215.88,163.66
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,228.79,173.87
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,240.8,183.12
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,183.99,139.7
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,128.03,96.47
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,170.79,129.97
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,209.17,159.59
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,190.53,145.48
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,172.47,132.0
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,152.59,117.41
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,134.78,108.73
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,132.94,107.58
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,136.78,111.19
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,122.28,99.51
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,107.46,87.38
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,92.32,74.58
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,76.89,61.3
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,62.09,48.42
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,47.06,35.08
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,33.0,22.33
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,18.17,7.92
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,9.39,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,18.9,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,53.39,23.79
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,101.63,73.96
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,162.89,126.83
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,211.39,169.41
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,263.57,214.26
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,312.25,254.68
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,362.72,295.26
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,350.21,283.68
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,329.35,265.03
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,370.06,295.91
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,410.98,326.03
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,455.22,358.07
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,516.61,401.84
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,695.58,536.25
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,871.29,655.84
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,805.66,606.58
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,696.07,524.04
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,680.31,510.17
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,661.33,493.44
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,600.4,448.53
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,555.56,414.62
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,440.45,330.18
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,344.55,258.2
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,439.67,328.88
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,532.03,394.95
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,482.37,357.53
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,434.16,321.74
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,454.81,336.88
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,473.62,350.24
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,639.67,475.64
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,748.8,555.56
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,708.87,525.6
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,666.9,494.81
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,579.42,428.85
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,506.36,373.79
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,501.69,370.01
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,473.14,345.32
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,419.61,301.44
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,365.71,256.32
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,310.87,210.42
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,256.74,165.32
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,201.99,121.84
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,148.56,85.6
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,118.14,82.73
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,143.2,114.29
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,111.33,88.24
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,84.9,66.47
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,80.62,63.25
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,74.75,58.59
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,66.87,52.09
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,58.66,45.16
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,50.68,38.24
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,42.51,30.93
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,32.17,21.55
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,21.64,10.71
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,26.68,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,79.19,38.36
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,140.79,102.79
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,209.47,161.57
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,276.76,218.71
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,347.95,277.46
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,410.5,327.65
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,476.58,378.64
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,534.99,422.99
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,594.71,467.02
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,646.83,503.65
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,698.7,538.19
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,740.55,564.68
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,784.44,592.2
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,820.86,614.19
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,854.9,634.39
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,883.39,651.53
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,908.97,666.72
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,927.58,676.06
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,930.73,675.48
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,857.36,623.69
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,738.9,537.68
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,861.21,624.54
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,940.06,674.16
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,817.04,588.86
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,652.58,471.45
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,558.49,406.59
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,457.1,334.49
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,519.62,379.63
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,567.19,412.6
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,680.59,496.8
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,755.14,551.18
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,714.47,521.88
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,671.73,491.6
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,461.19,341.27
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,287.75,213.1
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,397.79,294.69
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,474.96,344.4
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,421.8,300.76
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,368.6,256.82
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,314.04,211.35
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,260.29,166.86
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,199.98,119.9
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,147.5,84.75
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,96.12,62.85
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,83.2,64.29
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,82.16,63.67
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,81.06,62.98
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,78.01,60.76
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,74.79,58.36
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,68.33,52.99
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,62.78,48.28
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,54.5,41.25
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,46.02,33.8
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,34.66,23.57
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,23.52,12.29
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,12.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,22.23,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,61.99,29.57
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,128.19,93.48
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,194.51,150.08
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,255.69,202.16
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,323.8,258.53
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,392.21,313.42
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,460.62,366.5
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,519.0,410.18
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,578.82,453.53
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,632.03,490.74
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,685.21,526.7
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,730.73,556.85
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,774.98,585.77
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,812.7,608.73
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,843.24,626.64
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,871.57,643.31
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,897.08,658.0
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,922.62,671.88
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,933.49,676.21
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,849.06,617.15
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,719.48,523.35
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,853.06,618.89
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,943.35,676.32
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,933.48,668.0
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,920.07,658.6
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,901.4,646.56
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,879.45,632.5
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,852.69,614.85
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,823.06,595.37
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,713.95,517.17
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,603.25,435.68
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,653.11,475.05
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,669.17,488.33
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,623.68,454.92
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,576.52,419.9
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,526.6,381.62
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,475.64,341.47
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,422.75,298.94
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,364.98,251.76
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,309.21,205.76
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,253.97,160.28
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,198.5,116.67
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,144.3,80.21
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,91.06,57.85
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,76.72,58.89
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,68.37,52.14
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,66.66,50.91
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,64.03,48.98
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,61.28,46.91
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,57.2,43.53
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,52.97,39.94
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,47.26,35.08
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,41.41,29.89
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,32.26,21.59
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,21.74,11.12
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,11.95,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,27.97,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,82.52,41.43
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,144.05,104.37
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,213.02,162.82
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,279.64,218.86
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,349.84,276.15
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,316.78,250.97
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,246.99,195.54
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,207.79,163.68
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,162.93,126.37
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,318.2,248.46
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,474.99,362.92
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,396.26,300.39
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,308.2,232.18
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,406.51,304.13
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,490.28,361.73
