Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,560.09,409.76
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,648.97,469.19
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,655.96,470.85
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,660.81,472.16
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,817.13,580.55
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,941.12,658.12
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,939.88,655.85
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,935.06,653.32
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,925.28,647.88
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,912.0,640.39
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,893.54,628.5
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,871.86,614.68
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,845.04,598.05
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,815.46,579.68
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,779.82,558.03
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,742.26,533.72
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,709.23,510.9
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,666.5,481.2
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,620.33,448.91
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,572.7,414.53
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,522.81,377.53
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,472.09,338.67
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,418.66,296.25
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,365.04,252.55
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,311.42,211.77
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,276.0,186.76
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,232.12,157.21
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,207.15,144.92
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,142.37,104.7
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,96.21,74.48
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,55.16,40.82
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,12.38,4.89
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,10.72,3.54
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,9.06,2.16
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,7.81,1.1
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,6.57,0.03
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,4.93,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.05,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.82,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.41,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,22.73,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,69.45,35.0
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,126.8,92.14
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,189.48,145.52
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,249.05,196.28
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,315.29,251.37
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,375.15,299.53
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,438.75,348.93
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,502.37,396.24
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,561.59,438.77
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,614.37,475.61
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,667.23,511.52
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,568.46,434.54
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,426.71,325.45
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,635.43,481.42
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,831.1,615.08
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,860.35,631.49
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,880.79,643.81
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,906.64,658.5
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,929.51,671.14
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,939.32,676.77
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,932.81,672.19
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,933.01,670.87
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,929.66,667.3
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,920.43,660.93
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,907.71,652.47
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,889.88,640.82
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,868.84,627.18
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,842.58,610.18
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,813.55,591.37
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,776.09,566.13
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,746.11,543.96
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,706.12,515.61
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,664.21,485.44
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,618.83,452.47
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,572.03,417.61
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,483.79,353.0
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,417.63,305.52
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,404.18,291.74
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,367.89,256.65
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,314.35,211.95
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,255.48,163.73
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,218.15,140.45
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,203.05,138.51
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,166.89,121.84
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,165.52,131.22
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,140.13,110.98
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,121.98,96.49
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,111.12,88.05
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,99.81,79.06
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,80.7,63.18
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,64.02,49.12
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,55.82,42.12
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,47.4,34.72
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,35.73,24.27
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,24.31,13.21
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,12.39,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,19.27,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,54.56,26.71
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,107.69,77.45
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,165.72,126.37
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,232.15,181.67
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,296.53,234.27
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,356.95,281.95
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,421.69,331.2
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,478.12,373.83
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,536.5,416.85
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,597.97,460.03
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,653.21,497.85
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,698.95,527.16
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,743.67,554.83
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,783.61,579.04
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,821.89,601.86
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,851.79,617.64
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,879.09,631.58
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,842.12,603.59
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,792.6,566.28
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,877.54,624.5
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,933.17,657.14
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,934.45,655.21
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,932.19,651.92
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,923.04,646.66
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,910.37,639.35
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,893.38,629.41
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,873.07,617.42
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,847.06,601.8
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,818.17,584.27
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,702.38,503.4
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,578.41,414.26
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,567.1,407.86
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,551.51,397.45
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,578.61,419.18
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,575.72,417.44
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,453.44,328.74
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,365.93,266.59
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,343.46,250.46
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,320.5,233.37
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,299.56,208.1
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,253.07,158.7
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,205.46,134.29
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,210.18,152.88
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,157.01,113.0
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,106.63,82.89
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,88.51,68.33
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,69.65,52.93
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,67.18,51.18
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,64.6,49.28
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,61.36,46.77
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,58.08,44.11
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,51.8,38.72
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,43.36,31.32
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,33.71,22.61
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,23.91,13.03
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,12.06,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.56,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,4.92,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,9.86,2.26
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,14.81,6.54
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,21.42,12.19
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,28.05,17.81
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,35.11,23.65
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,42.19,29.41
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,63.93,47.21
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,87.05,65.91
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,187.36,147.46
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,286.7,225.9
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,278.2,217.74
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,268.33,208.79
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,370.17,287.88
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,492.16,378.98
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,703.77,539.71
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,890.51,671.42
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,679.83,516.37
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,404.81,305.79
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,572.36,432.56
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,737.66,550.95
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,511.19,385.3
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,276.74,207.83
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,221.07,166.19
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,166.63,124.59
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,228.3,171.72
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,289.4,217.59
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,491.15,369.69
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,666.81,495.93
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,461.01,346.07
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,264.8,198.61
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,454.82,343.87
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,613.07,458.41
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,547.87,409.05
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,488.88,365.05
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,492.52,368.16
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,469.57,347.8
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,416.53,303.32
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,363.21,257.76
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,309.49,218.38
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,285.5,205.84
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,246.56,176.13
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,209.61,150.14
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,136.49,101.84
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,75.65,58.48
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,54.75,41.06
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,33.91,23.45
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,29.75,20.03
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,25.59,16.55
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,21.44,13.0
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,17.29,9.41
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,13.57,6.14
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,9.86,2.84
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,6.56,0.0
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.28,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.64,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,11.56,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,26.07,10.59
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,62.89,44.08
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,97.14,73.36
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,132.57,103.74
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,169.82,135.25
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,204.7,164.15
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,240.3,192.95
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,408.64,328.14
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,581.58,459.87
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,632.75,495.14
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,683.58,529.37
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,728.33,558.72
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,768.15,584.23
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,749.53,567.34
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,707.2,532.54
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,711.59,533.68
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,696.3,521.17
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,725.33,540.23
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,769.07,568.26
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,694.11,513.2
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,615.56,455.81
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,640.1,472.73
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,663.04,487.59
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,692.62,507.71
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,705.54,516.61
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,653.22,479.75
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,613.13,451.27
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,572.54,422.4
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,533.03,394.08
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,508.67,376.86
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,481.5,357.49
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,479.57,356.42
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,472.92,351.76
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,420.64,313.89
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,372.06,278.61
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,299.62,225.4
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,235.35,177.61
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,189.3,142.91
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,144.02,108.31
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,140.14,105.76
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,136.33,103.22
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,154.66,117.65
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,170.63,130.27
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,155.76,119.26
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,142.55,114.42
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,127.49,102.33
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,112.27,89.98
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,99.39,79.61
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,86.41,68.97
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,73.32,57.93
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,60.11,46.61
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,47.9,36.06
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,35.58,25.21
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,24.36,15.16
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,13.17,4.94
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,6.57,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,34.13,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,99.81,54.14
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,165.12,121.53
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,239.44,185.87
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,304.55,242.22
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,376.1,302.12
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,438.63,352.93
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,504.15,404.04
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,563.19,448.96
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,620.84,491.54
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,673.03,527.35
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,724.58,561.26
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,769.94,590.36
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,813.65,617.83
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,851.19,641.01
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,876.77,655.88
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,904.21,672.3
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,928.61,686.58
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,946.97,695.47
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,961.86,702.13
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,968.82,705.52
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,972.11,706.71
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,970.27,703.34
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,964.65,697.71
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,952.97,690.1
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,937.67,680.27
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,917.05,666.07
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,893.15,649.76
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,865.75,632.39
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,835.43,612.97
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,800.84,590.76
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,763.76,566.22
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,723.87,537.62
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,681.71,506.77
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,587.88,435.64
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,510.6,376.97
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,462.65,341.67
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,423.52,312.46
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,411.15,298.63
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,378.66,264.6
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,322.66,217.13
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,260.19,165.09
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,203.25,119.34
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,147.39,80.74
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,92.33,56.12
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,73.66,56.35
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,71.06,54.39
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,68.27,52.24
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,60.0,45.55
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,57.38,43.57
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,53.49,40.44
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,49.45,37.09
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,44.7,33.06
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,39.88,28.78
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,32.29,21.85
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,24.56,14.14
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,12.1,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,36.2,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,104.86,57.76
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,171.06,126.7
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,246.23,191.92
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,312.34,249.58
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,384.87,310.93
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,448.96,363.78
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,516.2,417.25
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,574.86,463.56
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,631.98,507.64
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,685.96,546.43
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,739.35,583.48
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,784.18,614.04
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,827.2,642.99
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,864.07,666.03
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,889.07,680.56
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,915.99,697.23
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,939.77,711.66
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,958.27,721.41
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,973.3,728.86
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,981.86,733.14
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,986.68,735.06
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,985.79,731.88
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,981.07,726.34
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,971.13,718.89
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,957.42,709.07
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,939.1,695.28
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,917.22,679.24
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,890.23,660.86
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,860.06,640.37
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,825.58,616.92
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,788.16,591.39
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,746.66,561.08
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,702.67,528.07
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,655.31,492.16
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,605.68,453.64
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,552.97,411.73
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,498.87,367.54
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,442.3,320.22
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,384.77,270.94
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,326.19,220.23
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,267.67,169.95
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,208.25,121.6
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,149.52,80.56
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,91.81,54.9
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,71.02,54.82
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,60.17,45.83
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,58.28,44.4
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,56.18,42.87
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,54.03,41.25
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,50.92,38.75
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,47.76,36.12
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,43.14,32.16
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,35.34,25.25
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,29.17,19.56
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,22.97,13.23
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,11.27,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,40.9,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,116.92,65.43
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,184.24,137.89
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,260.71,205.58
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,326.44,263.43
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,398.33,324.08
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,459.56,373.29
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,525.6,423.57
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,584.78,467.29
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,644.56,509.6
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,696.51,542.12
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,747.61,572.82
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,785.3,595.14
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,827.98,620.54
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,863.89,640.45
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,897.16,658.4
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,924.82,673.49
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,949.26,686.44
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,967.09,694.75
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,981.26,700.89
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,990.17,707.07
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,995.25,711.01
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,994.06,709.75
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,988.96,706.17
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,978.57,700.69
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,964.36,692.84
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,944.63,681.45
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,921.35,667.73
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,892.98,650.05
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,861.49,630.24
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,826.15,606.55
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,787.94,580.83
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,745.7,551.48
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,701.04,519.3
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,652.82,483.79
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,602.7,445.9
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,549.47,404.4
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,494.97,360.71
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,438.82,314.64
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,382.04,266.82
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,323.79,217.08
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,265.68,167.75
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,207.2,120.67
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,149.64,80.75
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,93.05,55.39
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,71.97,55.12
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,61.18,46.28
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,59.36,44.93
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,56.97,43.16
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,54.49,41.29
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,51.43,38.86
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,48.33,36.31
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,40.21,29.36
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,35.97,25.58
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,29.45,19.59
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,22.86,13.01
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,11.23,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,32.83,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,96.57,53.16
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,159.15,118.02
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,230.21,180.25
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,294.05,236.05
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,364.29,295.45
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,426.09,346.25
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,491.02,397.5
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,548.36,441.34
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,606.72,484.5
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,577.98,458.01
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,541.15,425.3
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,546.45,426.72
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,564.22,436.49
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,726.32,555.15
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,866.81,648.26
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,884.93,655.93
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,909.56,668.94
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,929.75,678.03
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,946.74,684.95
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,955.79,686.02
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,961.2,684.77
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,960.98,679.96
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,957.03,672.88
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,947.49,663.72
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,934.28,652.4
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,916.13,639.2
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,894.54,624.08
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,867.97,607.02
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,838.36,588.19
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,804.58,565.68
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,768.0,541.5
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,727.81,515.88
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,685.22,487.76
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,638.7,456.11
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,590.25,422.04
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,539.43,384.52
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,487.29,344.73
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,432.46,301.71
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,377.09,256.98
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,320.62,210.56
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,264.26,164.27
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,207.83,120.24
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,152.47,82.79
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,88.09,50.95
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,67.04,50.51
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,65.82,49.73
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,64.56,48.86
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,62.03,47.03
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,54.49,40.91
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,51.87,38.89
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,49.23,36.75
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,44.11,32.44
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,38.87,27.84
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,31.69,21.31
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,24.4,14.17
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,12.02,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,28.17,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,83.01,44.43
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,141.64,103.07
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,207.92,159.82
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,273.22,215.27
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,341.73,271.88
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,403.1,321.15
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,467.96,371.24
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,525.24,414.26
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,583.79,456.88
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,635.55,492.39
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,687.11,525.92
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,728.95,551.94
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,772.7,578.83
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,810.19,599.79
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,845.48,618.91
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,873.66,635.06
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,898.98,649.29
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,918.89,659.28
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,923.82,659.8
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,932.91,663.22
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,938.51,664.49
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,938.64,662.46
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,935.16,658.36
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,925.33,651.76
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,912.01,643.14
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,893.92,631.62
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,872.6,618.14
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,846.98,601.97
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,818.53,583.98
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,786.94,563.2
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,752.52,540.09
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,712.8,512.75
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,670.91,483.36
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,626.09,451.48
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,579.54,417.43
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,530.08,379.85
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,479.48,340.38
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,426.8,298.45
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,373.66,255.07
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,313.59,205.98
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,258.48,160.69
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,203.11,117.35
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,148.72,80.3
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,95.26,56.08
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,74.41,55.71
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,72.22,54.13
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,63.88,47.47
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,61.84,46.17
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,59.72,44.75
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,55.94,41.78
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,52.02,38.61
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,47.06,34.5
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,41.99,30.1
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,34.13,23.06
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,26.09,15.35
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,12.48,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,30.8,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,89.82,48.05
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,154.44,111.95
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,226.73,173.22
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,291.01,228.06
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,361.8,286.68
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,425.46,338.02
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,492.79,390.33
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,550.65,434.18
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,609.57,477.54
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,660.11,512.45
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,712.86,547.18
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,758.03,576.07
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,801.57,603.38
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,838.15,625.78
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,862.95,640.03
