Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,890.84,656.85
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,915.73,671.56
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,932.47,679.51
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,945.65,685.19
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,894.6,649.6
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,810.36,587.27
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,802.09,579.85
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,791.29,570.33
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,876.86,632.85
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,931.18,668.76
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,912.28,655.79
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,890.07,641.28
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,863.06,623.95
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,833.2,604.69
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,798.31,581.06
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,761.09,555.22
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,720.49,526.61
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,677.83,495.93
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,631.51,461.92
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,583.76,426.01
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,533.48,387.1
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,482.28,346.48
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,426.44,301.62
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,372.92,257.52
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,318.26,212.35
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,264.26,167.87
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,211.2,126.26
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,153.26,86.27
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,101.45,61.83
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,80.72,61.15
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,97.68,75.31
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,112.44,87.67
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,103.75,80.96
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,94.56,73.77
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,80.42,62.31
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,65.39,49.87
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,57.58,43.4
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,49.57,36.51
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,39.05,27.17
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.31,17.18
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,14.75,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,36.5,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,105.52,57.44
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,174.22,127.92
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,253.13,196.15
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,320.1,254.47
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,393.55,316.43
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,461.08,372.03
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,530.37,427.17
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,589.89,473.26
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,650.06,518.4
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,704.85,556.15
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,759.11,592.36
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,797.47,615.66
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,840.73,641.96
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,878.11,663.96
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,912.97,683.92
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,940.34,699.53
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,964.4,712.85
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,983.36,721.36
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,998.72,727.49
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,1006.57,728.23
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,1010.53,726.54
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,1009.08,722.13
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,1003.67,715.39
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,992.45,706.55
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,977.34,695.44
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,957.1,680.58
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,933.24,663.63
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,904.64,645.09
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,872.82,624.54
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,836.13,599.67
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,796.76,573.08
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,753.89,543.97
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,708.61,512.03
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,660.17,477.18
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,609.82,440.07
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,556.61,399.88
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,502.09,357.5
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,445.68,311.85
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,388.64,264.68
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,329.93,216.13
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,271.34,167.8
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,212.52,121.64
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,154.7,82.15
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,97.66,56.17
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,73.39,55.27
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,62.95,46.89
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,61.53,45.91
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,59.2,44.24
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,56.8,42.48
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,53.82,40.18
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,46.66,34.24
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,42.14,30.42
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,37.55,26.38
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,31.08,20.55
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,24.54,14.23
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,12.03,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,30.87,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,89.92,48.3
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,154.45,113.38
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,226.49,175.65
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,289.91,230.6
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,359.74,289.23
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,424.07,341.63
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,492.15,394.88
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,550.61,439.17
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,610.22,482.85
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,661.84,518.02
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,715.87,552.89
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,761.62,582.11
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,805.75,609.76
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,844.13,631.83
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,870.84,645.75
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,898.47,661.54
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,923.09,675.16
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,942.63,684.53
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,958.75,691.71
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,967.49,694.21
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,972.55,694.52
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,971.96,691.39
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,967.61,686.08
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,957.18,678.48
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,943.09,668.75
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,924.06,656.04
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,901.63,641.29
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,874.28,623.48
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,843.97,603.81
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,809.65,580.89
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,772.7,556.18
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,732.17,528.36
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,689.36,498.36
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,642.73,464.96
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,594.48,429.5
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,543.36,390.73
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,491.09,349.99
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,437.04,306.98
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,382.61,262.52
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,326.92,216.65
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,264.87,166.17
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,208.41,121.64
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,153.34,83.69
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,98.78,57.95
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,75.3,56.86
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,74.46,56.4
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,67.21,50.61
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,64.94,49.03
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,62.57,47.32
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,59.23,44.73
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,55.8,41.98
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,50.17,37.31
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,44.4,32.31
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,36.19,25.0
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,26.35,15.88
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,13.24,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,7.26,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,14.02,3.32
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,41.64,27.87
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,69.4,51.61
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,103.94,80.84
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,140.02,111.03
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,187.84,150.27
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,230.19,184.29
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,207.53,165.09
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,191.31,150.72
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,319.61,252.28
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,458.92,355.56
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,381.68,293.07
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,295.59,225.01
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,280.58,212.63
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,249.92,188.24
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,307.27,230.63
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,349.38,260.62
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,394.83,292.55
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,439.96,323.65
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,400.67,294.18
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,361.72,265.37
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,558.52,406.56
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,749.49,533.28
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,832.53,588.37
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,889.12,625.68
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,874.07,614.09
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,855.77,601.47
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,739.29,521.58
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,611.41,432.68
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,605.13,429.39
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,598.96,424.91
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,382.65,276.96
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,176.97,128.35
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,349.43,255.77
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,495.13,356.23
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,469.43,336.85
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,441.5,316.43
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,417.03,295.94
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,372.93,257.83
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,313.32,216.71
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,289.25,205.33
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,250.23,174.53
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,214.66,147.86
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,162.31,117.68
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,135.9,105.71
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,100.01,77.01
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,61.41,45.58
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,53.87,39.62
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,46.36,33.54
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,39.27,27.74
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,32.21,21.84
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,25.57,16.2
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,18.94,10.49
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,13.16,5.43
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,7.39,0.34
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,3.69,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,10.38,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,21.3,7.62
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,59.64,41.34
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,94.12,70.54
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,128.36,99.6
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,164.29,129.62
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,201.39,159.92
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,239.73,190.48
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,191.68,150.94
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,139.08,107.09
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,425.1,336.86
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,694.14,535.93
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,739.11,563.31
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,782.6,590.72
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,813.09,608.82
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,849.64,630.94
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,878.12,647.04
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,903.69,661.14
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,923.7,671.87
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,940.39,680.49
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,950.81,685.77
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,957.6,688.83
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,958.26,687.06
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,955.18,683.08
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,946.97,676.94
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,935.03,668.57
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,917.63,655.85
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,896.73,641.01
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,870.38,623.69
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,840.95,604.4
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,807.36,582.66
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,771.0,558.98
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,730.25,530.3
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,687.17,499.11
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,640.52,464.08
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,591.98,426.99
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,540.58,387.66
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,487.99,346.4
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,433.23,302.47
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,378.07,257.2
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,321.88,210.98
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,265.85,164.92
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,210.03,120.97
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,155.6,83.66
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,91.95,50.95
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,66.69,49.16
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,66.83,49.48
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,67.04,49.84
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,59.22,43.68
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,56.97,42.06
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,54.46,40.17
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,51.94,38.2
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,46.97,34.13
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,41.9,29.78
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,34.45,23.16
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,26.85,16.02
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,12.87,0.0
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,32.01,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,94.18,48.47
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,156.54,112.63
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,227.33,173.22
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,289.51,226.73
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,358.0,283.99
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,419.15,334.0
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,483.57,384.89
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,539.85,428.45
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,595.22,470.13
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,646.79,506.27
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,697.91,540.49
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,742.03,568.56
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,784.56,594.96
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,813.27,611.64
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,847.77,632.19
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,819.42,611.19
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,754.61,561.12
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,432.56,329.2
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,99.23,71.82
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,551.63,421.99
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,943.8,688.77
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,675.12,500.97
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,348.3,257.79
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,439.3,325.71
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,527.72,388.82
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,612.8,450.1
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,688.88,503.86
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,647.36,473.91
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,601.29,441.3
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,426.05,316.22
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,251.68,187.04
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,203.0,151.24
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,155.11,115.18
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,390.29,297.84
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,580.44,435.12
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,531.27,396.02
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,480.95,355.81
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,266.0,195.85
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,116.65,86.48
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,201.22,151.25
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,271.49,203.46
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,219.23,148.97
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,152.55,85.53
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,99.3,59.04
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,74.18,57.24
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,72.69,56.2
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,64.97,49.86
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,63.0,48.47
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,60.94,46.98
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,57.58,44.21
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,54.12,41.28
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,48.85,36.75
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,43.46,31.94
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,35.67,24.86
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,26.35,16.12
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,13.24,0.58
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,28.21,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,83.15,43.08
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,144.93,106.52
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,217.48,169.4
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,282.16,225.82
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,353.58,286.55
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,415.27,337.3
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,480.01,388.58
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,539.11,434.3
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,599.53,479.58
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,651.91,517.4
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,703.78,553.4
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,750.36,584.23
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,791.49,610.66
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,830.05,634.94
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,866.37,657.36
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,896.1,676.35
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,922.9,693.33
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,943.54,704.77
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,948.71,705.84
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,959.54,712.05
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,966.77,715.92
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,967.05,714.15
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,963.66,710.11
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,955.16,703.92
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,943.01,695.44
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,925.55,682.42
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,904.69,667.24
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,878.47,649.58
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,849.29,629.95
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,817.27,608.32
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,782.26,584.32
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,741.82,554.85
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,699.08,523.15
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,653.18,488.52
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,605.15,451.43
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,554.08,410.96
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,501.72,368.41
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,447.42,323.31
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,392.24,276.41
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,335.44,228.09
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,278.71,179.89
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,220.97,132.64
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,155.45,84.99
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,99.12,57.05
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,71.77,54.97
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,69.11,52.94
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,66.24,50.72
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,64.15,49.24
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,61.98,47.66
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,52.92,40.11
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,48.83,36.72
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,44.4,32.99
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,39.91,29.03
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,33.53,23.22
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,27.08,16.94
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,13.26,0.91
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,37.05,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,106.48,55.28
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,174.51,128.38
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,251.78,195.6
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,317.95,253.31
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,390.55,314.29
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,454.6,365.51
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,519.64,414.97
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,559.84,445.1
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,598.22,472.87
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,642.44,502.4
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,684.34,528.71
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,757.67,576.94
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,824.24,618.8
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,860.6,640.06
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,894.26,659.62
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,922.01,675.88
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,946.6,690.1
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,965.93,700.24
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,981.72,708.2
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,990.5,712.56
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,995.49,714.72
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,995.18,712.29
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,991.01,707.61
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,981.12,700.9
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,967.4,691.93
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,948.15,678.22
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,925.34,662.41
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,897.86,644.98
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,867.22,625.51
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,831.68,601.6
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,793.46,575.89
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,751.86,547.11
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,707.85,515.7
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,660.08,481.27
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,610.66,444.73
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,558.61,405.8
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,505.22,364.54
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,449.9,320.04
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,394.34,274.16
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,337.17,226.14
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,280.17,178.36
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,215.48,126.9
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,158.87,87.0
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,126.74,82.71
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,149.16,118.23
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,118.5,93.47
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,94.01,73.59
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,91.21,71.69
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,88.28,69.61
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,79.26,62.31
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,69.82,54.49
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,60.55,46.72
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,50.95,38.4
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,40.18,28.75
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,29.14,18.51
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,14.71,1.82
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,32.87,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,95.76,48.43
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,160.89,117.79
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,234.61,181.54
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,299.57,237.9
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,371.11,297.95
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,434.54,348.98
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,501.35,400.38
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,560.14,443.75
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,617.68,484.58
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,671.39,520.87
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,724.7,555.03
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,770.02,582.34
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,813.63,607.77
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,843.44,623.32
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,878.96,642.37
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,907.32,656.26
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,932.63,667.96
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,952.99,676.33
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,970.01,682.49
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,978.87,684.01
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,983.98,683.2
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,983.86,678.91
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,979.89,672.45
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,970.21,664.08
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,956.74,653.68
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,937.78,639.99
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,915.29,624.43
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,888.16,607.5
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,857.91,588.8
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,823.14,568.17
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,785.67,545.76
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,744.45,518.86
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,700.86,489.48
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,653.58,456.58
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,604.53,421.65
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,553.14,384.94
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,500.42,346.01
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,444.96,303.86
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,389.06,260.07
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,331.96,215.09
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,275.04,169.81
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,218.25,125.95
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,154.27,81.6
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,98.23,54.33
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,69.52,51.8
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,69.74,52.24
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,70.03,52.68
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,62.0,46.33
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,59.83,44.8
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,57.4,43.0
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,54.98,41.11
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,50.12,37.11
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,45.16,32.84
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,37.36,25.87
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,27.85,17.11
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,14.0,1.54
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,12.67,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,32.8,13.27
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,68.53,48.07
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,106.54,80.73
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,143.81,112.81
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,183.17,146.08
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,221.53,177.78
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,272.63,218.65
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,344.21,275.46
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,422.07,335.62
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,439.45,345.91
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,452.32,352.61
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,568.6,439.56
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,677.43,517.95
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,667.92,504.99
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,634.06,476.07
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,698.09,520.67
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,746.18,553.28
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,683.02,504.62
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,614.9,452.87
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,679.71,498.42
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,726.1,530.26
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,716.31,521.02
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,704.66,510.99
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,698.2,506.43
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,690.09,500.74
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,741.76,537.45
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,795.07,574.14
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,770.37,556.94
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,744.03,538.99
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,759.59,553.27
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,751.75,550.81
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,713.56,523.01
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,673.25,493.41
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,628.81,460.31
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,582.86,425.42
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,512.73,372.31
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,457.06,330.5
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,415.45,299.1
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,374.04,267.88
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,316.99,227.45
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,273.89,198.78
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,241.82,175.76
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,212.42,155.14
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,176.04,130.13
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,154.32,120.4
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,142.44,111.25
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,130.45,101.92
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,116.99,91.67
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,103.43,81.13
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,89.45,69.86
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,75.37,58.28
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,61.2,46.39
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,46.92,34.16
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,34.32,23.19
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,21.48,11.84
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,10.71,0.0
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,26.24,0.0
