Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,77.4,35.86
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,138.1,98.63
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,209.46,159.09
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,272.3,212.54
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,341.85,270.09
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,404.4,320.01
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,471.16,371.25
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,515.93,404.36
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,558.67,434.82
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,629.32,485.9
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,700.07,534.24
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,744.93,561.54
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,788.26,587.25
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,827.2,609.8
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,854.81,624.47
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,833.78,605.88
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,778.0,561.62
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,790.43,566.0
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,799.72,567.53
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,807.83,570.66
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,813.08,572.02
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,846.08,591.57
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,876.06,608.65
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,854.9,597.73
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,831.21,584.8
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,809.55,573.06
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,785.91,559.36
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,722.31,516.09
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,666.88,477.95
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,673.91,483.58
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,677.91,486.38
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,653.14,469.07
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,626.48,450.38
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,591.68,425.85
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,555.44,399.83
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,491.83,354.1
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,434.24,312.79
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,381.19,274.34
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,330.62,238.18
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,320.1,228.04
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,292.95,204.61
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,256.76,175.33
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,215.01,143.79
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,141.21,99.75
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,115.49,88.9
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,131.73,102.36
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,143.92,112.53
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,130.19,101.96
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,115.99,90.89
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,89.6,69.55
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,63.63,48.15
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,55.28,41.2
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,48.27,35.16
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,39.15,27.13
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,29.88,18.62
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,15.09,2.35
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,12.45,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,32.02,11.65
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,72.69,50.35
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,122.99,92.72
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,169.2,131.71
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,219.34,173.36
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,268.59,213.6
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,322.26,256.37
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,341.9,270.65
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,357.14,280.91
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,426.13,333.52
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,499.28,387.86
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,510.82,393.35
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,517.98,395.71
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,582.97,442.45
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,649.66,489.19
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,656.84,490.79
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,660.83,490.48
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,665.76,491.27
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,668.29,490.45
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,673.53,492.77
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,676.88,493.84
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,629.95,458.97
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,598.2,434.57
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,638.28,463.02
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,687.85,497.04
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,643.74,465.45
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,611.49,442.19
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,616.99,446.17
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,620.2,448.32
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,640.07,463.13
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,649.29,470.25
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,544.36,395.03
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,449.62,326.53
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,462.44,336.21
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,470.17,341.38
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,371.07,270.92
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,285.29,209.51
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,312.13,228.84
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,325.37,237.15
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,306.31,221.85
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,284.68,204.45
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,240.51,162.47
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,183.65,112.55
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,158.55,110.09
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,176.1,137.95
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,133.6,104.18
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,99.58,76.91
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,99.6,77.4
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,105.52,82.67
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,91.2,71.15
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,76.78,59.36
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,61.93,46.97
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,46.94,34.19
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,33.61,22.57
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,19.81,10.47
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,9.88,0.0
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,7.26,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,14.03,1.97
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,39.82,25.66
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,65.3,47.28
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,95.07,72.42
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,126.26,98.6
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,158.89,125.64
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,203.61,161.87
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,333.96,266.86
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,484.08,382.56
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,559.25,437.73
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,648.07,501.35
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,604.18,464.85
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,538.55,413.01
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,586.45,446.58
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,634.45,478.84
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,656.62,492.05
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,676.61,503.76
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,708.23,523.65
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,754.25,552.49
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,792.08,576.8
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,827.73,599.4
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,763.28,551.99
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,711.8,513.57
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,696.58,502.35
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,679.95,489.96
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,639.55,461.66
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,610.87,441.2
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,659.96,476.56
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,694.53,501.04
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,732.46,529.04
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,745.54,539.71
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,680.97,492.26
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,622.23,449.27
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,553.51,400.09
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,491.44,355.35
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,410.1,297.83
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,340.01,248.12
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,371.59,267.31
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,379.26,263.15
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,315.92,218.97
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,293.71,209.43
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,257.56,183.32
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,224.4,160.53
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,118.86,85.54
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,10.75,3.3
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,83.21,63.43
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,143.46,112.64
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,99.84,77.5
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,64.13,48.36
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,59.17,44.38
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,53.96,40.07
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,48.71,35.68
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,43.32,31.01
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,35.56,24.16
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,27.6,16.81
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,13.25,1.56
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,24.02,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,71.28,29.37
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,129.93,92.44
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,194.28,147.64
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,254.69,199.39
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,327.09,259.63
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,221.78,177.18
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,83.32,62.88
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,110.95,85.37
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,139.01,107.75
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,125.5,96.23
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,112.56,85.27
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,129.31,98.12
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,146.12,110.81
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,126.23,94.66
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,107.01,79.18
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,121.03,89.98
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,135.09,100.7
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,160.35,119.85
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,185.68,138.78
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,147.3,109.1
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,109.63,79.92
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,112.27,81.75
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,114.89,83.52
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,441.23,330.16
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,732.8,531.9
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,479.26,353.0
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,229.22,168.88
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,457.18,338.54
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,660.8,479.76
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,441.38,323.86
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,231.17,169.54
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,304.76,224.29
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,371.06,271.93
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,316.97,232.7
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,267.43,196.79
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,347.36,256.03
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,416.3,304.98
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,411.06,297.44
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,384.77,270.73
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,325.69,228.86
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,291.87,209.15
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,245.3,165.76
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,181.09,110.71
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,150.55,102.65
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,157.09,124.52
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,126.33,99.74
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,100.85,79.06
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,96.31,75.74
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,91.54,72.15
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,84.8,66.66
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,77.79,60.82
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,68.29,52.81
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,59.42,45.1
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,46.34,33.56
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,33.05,21.51
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,17.02,3.81
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,20.41,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,56.95,21.64
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,122.5,87.71
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,188.72,144.22
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,249.79,196.31
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,318.12,253.12
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,387.57,309.1
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,458.06,363.97
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,517.4,408.42
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,578.34,452.51
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,634.39,490.69
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,690.88,527.49
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,737.9,557.49
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,779.57,583.29
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,820.34,607.41
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,859.13,629.82
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,889.23,646.26
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,916.44,660.77
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,935.14,669.79
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,950.37,676.72
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,948.73,674.51
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,955.87,678.13
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,908.91,645.81
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,831.81,590.41
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,829.57,588.94
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,824.61,585.04
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,809.05,573.73
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,791.22,561.05
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,785.43,557.45
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,776.53,551.65
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,710.13,506.83
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,645.3,462.88
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,632.35,454.8
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,615.89,443.57
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,606.79,437.38
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,589.91,424.93
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,526.44,379.19
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,468.19,336.86
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,437.97,311.57
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,395.48,273.62
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,335.1,224.48
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,279.1,178.3
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,221.79,132.29
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,165.36,91.71
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,110.36,62.96
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,77.87,58.97
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,75.79,57.51
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,67.21,50.61
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,64.93,49.02
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,62.55,47.3
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,59.22,44.73
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,55.79,41.98
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,50.54,37.65
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,45.16,33.01
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,37.38,26.1
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,29.42,18.66
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,17.52,4.19
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,24.26,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,71.64,26.82
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,131.98,94.49
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,197.89,151.44
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,258.4,203.56
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,331.03,264.19
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,247.15,198.38
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,126.02,98.48
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,130.68,101.77
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,134.78,104.17
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,413.69,327.83
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,677.75,523.28
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,722.85,550.21
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,766.69,577.22
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,799.66,596.63
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,834.29,616.97
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,863.63,632.72
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,890.21,646.43
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,908.83,654.79
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,924.14,661.0
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,935.36,665.93
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,943.11,668.71
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,943.51,665.61
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,940.32,660.42
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,932.09,654.19
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,920.29,645.91
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,903.2,633.17
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,882.76,618.53
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,856.54,601.63
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,827.45,582.98
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,792.87,560.15
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,756.2,534.74
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,668.38,472.63
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,590.42,417.05
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,595.72,423.15
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,585.03,415.97
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,493.03,350.51
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,427.69,304.91
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,408.28,289.76
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,378.39,265.12
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,324.61,227.6
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,286.94,203.45
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,250.54,177.96
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,218.02,156.01
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,192.76,139.13
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,171.08,132.85
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,154.56,120.51
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,133.88,104.6
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,120.11,94.02
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,106.23,83.16
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,91.57,71.45
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,76.81,59.4
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,61.96,47.0
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,46.96,34.22
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,33.62,22.66
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,19.81,10.56
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,10.7,0.31
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.71,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.41,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,6.57,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,15.65,6.76
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,24.77,14.69
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,36.4,24.61
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,48.47,34.8
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,62.13,46.04
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,75.77,57.02
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,53.03,38.25
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,32.24,21.06
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,71.5,52.96
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,113.54,86.28
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,108.49,81.89
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,103.74,77.88
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,138.78,105.18
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,174.28,132.27
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,202.68,153.75
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,231.15,175.07
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,171.13,128.8
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,113.05,83.64
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,185.86,139.76
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,259.62,194.78
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,276.89,206.74
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,293.91,218.64
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,281.65,209.29
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,269.53,200.18
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,271.53,201.26
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,281.91,208.41
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,279.98,206.78
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,286.42,211.32
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,300.39,221.48
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,313.74,231.13
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,253.79,187.31
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,195.11,144.03
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,337.22,249.09
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,460.18,334.48
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,418.35,304.33
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,379.34,277.03
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,370.12,269.81
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,356.6,258.59
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,325.0,226.49
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,272.33,174.1
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,216.92,129.63
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,162.39,90.32
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,108.96,62.02
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,76.05,57.65
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,73.98,56.2
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,65.56,49.42
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,76.98,59.25
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,87.78,68.58
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,79.19,61.56
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,70.19,54.09
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,56.65,42.81
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,43.45,31.55
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,36.07,24.95
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,28.53,17.85
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,17.14,3.97
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,24.19,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,70.82,21.96
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,132.43,93.45
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,202.7,153.75
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,265.1,207.17
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,334.35,264.84
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,397.64,315.72
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,464.85,367.65
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,522.88,411.34
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,582.3,454.58
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,634.85,490.97
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,687.16,525.33
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,729.67,552.09
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,773.88,579.4
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,811.49,600.34
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,846.75,619.14
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,875.88,632.81
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,902.16,644.09
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,911.28,644.84
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,928.02,650.35
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,806.58,568.58
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,630.87,446.54
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,502.7,359.29
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,360.44,258.89
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,528.05,377.29
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,687.15,481.36
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,679.44,474.81
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,670.12,469.06
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,704.43,492.95
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,737.55,515.05
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,761.48,534.96
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,761.03,538.89
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,633.81,449.16
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,510.24,361.7
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,453.8,323.58
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,403.82,288.99
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,320.75,231.0
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,247.06,178.9
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,218.47,158.58
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,190.6,138.41
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,162.89,118.31
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,135.83,98.54
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,191.33,134.33
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,221.6,151.2
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,171.64,122.66
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,148.35,114.81
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,118.13,91.25
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,106.03,81.95
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,101.17,78.51
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,96.04,74.76
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,83.75,64.96
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,70.73,54.31
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,62.73,47.76
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,54.52,40.76
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,43.71,31.23
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,33.08,21.46
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,19.2,5.05
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.12,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,16.02,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,44.92,10.72
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,99.81,70.14
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,167.16,127.48
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,225.92,177.55
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,291.63,232.3
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,200.53,160.5
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,76.78,57.99
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,86.15,65.53
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,95.57,72.8
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,125.78,96.76
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,156.43,120.57
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,172.79,132.69
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,189.25,144.73
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,165.61,125.55
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,142.62,107.07
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,151.8,113.96
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,161.02,120.77
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,186.43,139.66
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,211.87,158.21
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,317.42,236.0
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,411.09,301.87
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,586.22,424.34
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,756.23,534.08
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,761.46,533.43
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,764.35,533.34
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,627.34,440.35
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,474.92,335.83
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,541.05,382.08
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,591.89,415.05
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,489.28,345.62
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,388.02,276.71
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,520.82,371.54
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,629.13,443.46
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,528.4,373.39
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,442.45,314.48
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,402.08,288.19
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,368.82,265.99
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,348.36,251.66
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,330.86,238.87
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,297.76,214.91
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,274.61,198.32
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,220.61,160.59
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,181.15,133.63
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,170.72,123.67
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,158.05,123.63
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,124.3,96.98
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,96.11,74.46
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,91.17,70.89
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,86.57,67.48
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,81.9,63.79
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,77.12,59.88
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,67.61,51.95
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,57.8,43.51
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,45.99,33.13
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,32.99,21.39
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,18.81,4.78
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.27,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,20.05,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,59.87,13.21
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,120.45,84.18
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,185.56,140.16
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,245.52,191.49
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,317.36,251.24
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,378.67,301.31
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,443.82,352.75
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,348.96,277.83
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,225.63,177.5
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,260.85,204.81
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,296.57,231.55
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,233.53,180.75
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,158.97,120.74
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,172.12,130.57
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,185.35,140.2
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,457.86,348.7
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,693.03,515.15
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,749.42,550.14
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,788.72,574.55
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,877.03,635.64
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,949.27,680.26
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,940.21,671.17
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,940.59,669.01
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,933.54,663.51
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,922.92,655.92
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,908.0,644.94
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,889.65,631.93
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,864.96,615.76
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,837.3,597.76
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,805.25,576.19
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,770.63,552.84
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,732.07,526.06
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,691.26,497.26
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,646.93,465.51
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,600.5,431.5
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,551.06,394.42
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,500.37,355.36
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,446.99,313.43
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,392.86,269.72
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,337.88,224.49
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,276.79,174.7
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,231.39,147.08
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,221.81,150.51
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,183.87,128.49
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,158.96,122.96
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,148.12,114.82
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,143.27,111.38
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,129.79,101.11
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,115.89,90.37
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,101.71,79.18
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,87.11,67.41
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,63.19,47.59
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,43.45,30.96
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,36.07,24.47
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,28.53,17.47
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,13.64,1.75
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
