Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,22.05,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,64.82,11.66
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,125.62,87.9
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,190.5,144.41
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,254.18,199.0
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,322.59,256.27
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,383.54,305.53
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,448.01,355.52
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,506.3,399.78
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,566.16,443.73
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,618.25,479.84
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,670.16,514.51
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,716.61,543.38
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,761.89,570.6
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,795.87,589.77
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,831.71,609.85
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,861.36,626.17
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,888.26,640.39
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,903.11,645.96
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,913.93,649.02
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,925.15,652.26
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,932.98,653.1
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,934.97,649.7
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,933.41,644.13
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,925.92,636.3
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,914.92,626.45
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,898.67,614.6
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,879.12,600.99
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,853.85,585.04
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,825.73,567.5
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,791.77,544.76
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,755.85,520.26
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,717.56,497.01
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,677.38,471.99
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,591.55,413.92
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,516.8,363.0
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,515.15,362.88
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,492.92,345.43
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,402.56,282.54
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,348.45,247.58
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,325.37,224.26
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,280.17,180.29
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,227.64,139.32
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,176.65,103.2
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,131.54,80.92
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,108.28,82.79
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,119.32,91.96
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,142.84,110.98
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,130.26,101.46
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,117.28,91.58
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,103.61,80.93
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,89.57,69.68
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,74.84,57.64
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,59.79,44.97
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,45.31,32.4
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,30.59,19.31
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,15.9,2.95
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.85,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.64,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,4.92,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,8.21,1.07
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,11.92,4.24
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,15.64,7.38
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,19.77,10.83
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,23.92,14.22
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,56.37,40.89
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,90.99,68.86
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,172.76,134.37
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,251.6,195.31
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,197.81,151.92
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,135.44,101.99
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,99.21,73.31
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,64.93,46.07
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,102.23,75.31
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,140.5,104.74
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,122.75,90.53
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,105.27,76.7
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,136.84,100.98
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,168.54,124.95
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,138.04,101.46
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,107.96,78.31
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,133.97,98.31
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,159.82,117.87
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,168.96,124.38
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,177.92,130.77
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,190.49,140.05
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,202.79,149.08
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,212.29,155.99
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,221.51,162.7
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,257.73,189.14
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,292.69,214.22
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,280.98,205.56
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,269.43,197.26
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,251.89,184.71
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,234.7,172.38
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,264.1,193.84
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,292.14,213.62
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,258.55,189.79
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,227.15,167.7
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,180.51,133.83
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,126.1,93.46
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,140.24,104.88
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,152.37,120.28
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,147.63,116.86
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,144.07,114.43
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,131.69,104.92
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,122.94,98.28
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,107.45,85.8
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,91.66,72.8
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,75.87,59.47
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,59.82,45.63
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,44.13,31.83
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,28.26,17.64
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,14.45,2.13
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.28,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.46,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,7.39,0.13
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,12.33,4.51
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,18.53,9.83
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,24.74,15.11
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,31.79,21.01
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,38.86,26.82
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,141.53,111.9
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,265.05,210.09
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,155.91,122.04
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,58.92,42.4
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,127.75,97.55
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,200.47,153.89
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,150.51,114.06
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,102.66,75.99
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,176.31,133.17
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,251.88,189.9
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,196.58,147.16
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,143.03,105.83
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,228.85,171.03
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,332.21,247.04
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,344.02,254.47
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,355.41,261.95
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,359.26,264.62
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,362.73,267.07
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,397.14,291.46
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,429.95,314.28
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,425.57,310.79
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,420.89,307.31
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,431.55,314.51
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,440.77,320.55
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,479.2,348.34
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,508.18,368.9
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,512.97,372.63
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,509.83,370.41
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,495.37,359.63
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,470.03,340.05
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,437.52,313.6
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,391.07,274.87
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,340.12,233.32
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,290.14,192.52
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,238.87,151.88
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,188.63,115.4
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,141.43,89.61
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,111.59,85.83
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,105.82,81.48
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,99.61,76.7
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,94.73,73.13
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,89.61,69.3
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,82.2,63.48
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,74.48,57.25
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,65.25,49.68
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,55.73,41.59
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,44.38,31.62
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,31.69,20.17
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,16.28,2.85
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,19.0,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,56.47,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,118.75,81.28
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,185.05,138.85
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,248.97,193.45
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,317.74,251.05
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,380.97,302.31
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,448.52,355.06
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,505.97,398.98
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,564.95,442.66
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,618.56,481.11
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,672.34,517.8
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,714.84,545.03
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,758.91,572.9
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,796.8,596.0
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,832.58,617.35
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,862.45,635.48
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,889.52,651.66
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,907.24,660.59
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,921.38,667.26
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,920.17,665.35
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,927.39,669.18
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,929.21,668.51
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,927.48,665.69
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,919.86,660.22
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,908.74,652.64
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,891.94,640.44
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,871.9,626.25
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,847.11,610.01
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,819.5,591.94
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,783.23,566.9
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,754.65,545.8
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,716.28,519.99
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,675.92,492.23
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,611.54,443.94
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,556.4,402.41
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,436.98,316.93
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,343.13,249.66
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,376.78,270.93
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,386.74,269.27
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,334.33,226.32
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,276.7,179.55
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,126.77,77.75
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,34.03,21.08
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,40.24,26.13
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,46.45,32.8
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,72.73,54.56
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,96.18,74.01
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,106.6,82.95
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,111.27,87.21
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,97.14,75.75
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,82.76,63.9
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,69.92,53.37
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,54.68,40.52
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,39.73,27.59
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,24.61,14.31
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,12.37,0.61
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,16.55,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,49.92,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,111.89,76.08
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,177.14,132.64
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,236.83,183.61
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,308.96,243.46
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,372.51,295.16
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,440.55,348.62
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,498.37,392.35
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,557.84,435.79
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,611.37,473.68
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,665.09,510.15
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,710.83,538.99
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,751.97,564.02
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,789.37,586.02
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,824.58,606.17
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,854.46,624.15
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,881.6,640.3
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,901.26,650.26
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,917.63,658.17
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,928.5,664.45
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,923.36,660.65
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,923.22,658.99
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,932.77,663.56
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,911.92,649.66
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,900.92,642.4
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,784.73,562.14
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,633.57,454.0
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,749.1,539.84
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,813.56,586.6
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,471.2,349.85
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,126.29,90.78
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,181.82,133.12
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,235.93,173.21
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,436.15,323.82
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,590.51,431.43
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,541.96,393.28
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,492.11,354.34
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,440.23,312.74
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,387.54,269.39
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,333.03,223.85
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,278.61,178.26
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,216.63,128.56
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,162.33,88.84
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,108.58,59.21
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,70.74,52.9
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,69.79,52.34
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,68.8,51.71
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,60.88,45.43
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,58.75,43.92
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,55.69,41.47
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,52.55,38.89
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,47.64,34.86
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,42.61,30.54
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,35.22,23.97
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,27.68,16.88
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,13.25,0.89
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,4.69,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,9.06,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,24.7,13.23
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,40.92,27.51
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,65.11,47.74
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,96.56,73.84
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,124.01,96.34
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,152.27,119.07
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,98.1,74.88
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,45.54,31.56
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,53.47,37.81
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,61.43,43.96
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,123.03,92.89
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,187.77,143.19
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,231.16,176.06
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,291.82,221.35
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,603.8,458.52
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,877.68,647.27
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,907.03,662.32
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,922.95,670.41
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,933.65,676.25
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,940.83,679.94
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,942.48,678.8
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,940.5,675.48
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,852.86,615.26
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,730.56,526.29
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,825.88,597.38
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,881.14,635.37
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,768.1,555.87
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,631.6,456.09
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,554.94,401.68
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,478.57,346.58
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,443.34,322.55
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,409.7,299.23
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,401.62,293.74
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,392.72,287.48
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,320.15,235.41
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,256.13,189.03
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,320.94,236.43
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,369.23,269.15
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,258.32,189.06
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,166.74,123.97
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,167.4,125.02
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,167.39,125.53
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,143.04,107.5
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,119.8,94.15
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,78.98,60.67
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,33.92,23.08
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,78.48,60.89
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,114.98,91.86
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,100.01,79.48
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,84.75,66.71
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,70.09,54.34
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,55.2,41.5
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,41.49,29.37
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,26.77,16.17
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,13.62,0.84
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,18.0,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,53.13,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,115.0,77.78
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,179.42,135.05
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,244.05,190.54
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,313.71,249.13
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,375.08,299.74
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,440.22,351.59
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,498.79,396.21
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,559.13,440.62
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,610.97,477.26
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,662.64,512.34
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,709.64,542.91
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,751.82,569.51
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,789.09,592.52
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,824.07,613.7
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,854.32,632.17
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,881.86,648.74
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,902.95,659.95
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,920.92,669.14
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,932.37,675.46
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,927.75,671.45
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,928.18,669.64
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,925.02,665.58
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,832.46,600.77
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,708.25,510.31
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,809.07,584.79
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,868.92,626.4
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,844.42,609.74
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,817.16,591.86
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,792.15,575.47
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,754.77,549.16
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,649.56,472.71
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,550.71,400.22
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,548.41,399.54
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,539.43,392.95
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,449.14,327.47
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,376.43,275.01
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,395.7,285.98
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,390.14,273.69
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,332.83,226.54
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,280.2,182.93
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,207.35,138.59
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,194.85,143.44
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,141.29,95.28
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,85.04,64.57
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,82.96,63.16
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,80.68,61.51
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,78.05,59.69
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,75.28,57.7
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,71.08,54.47
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,64.73,49.32
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,57.62,43.35
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,50.33,37.03
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,40.21,28.1
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,29.87,18.58
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,15.09,1.18
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,14.52,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,39.99,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,109.08,73.25
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,177.04,133.26
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,238.05,185.87
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,311.42,247.38
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,256.92,205.6
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,176.95,140.3
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,274.14,219.26
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,383.29,304.7
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,423.64,333.25
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,463.39,360.82
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,610.86,471.42
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,759.34,574.77
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,744.49,560.4
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,705.37,528.11
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,803.09,596.79
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,888.42,650.94
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,855.02,625.58
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,797.44,580.88
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,800.98,582.34
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,801.58,581.47
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,748.21,543.14
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,708.07,513.49
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,736.18,533.72
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,761.56,551.5
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,754.27,546.19
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,744.82,539.66
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,717.77,520.36
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,689.96,500.61
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,680.68,494.85
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,670.94,488.46
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,640.56,467.17
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,609.22,445.05
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,580.49,423.73
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,549.73,400.56
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,517.94,376.82
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,483.34,350.31
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,441.5,317.87
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,397.49,282.85
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,348.34,243.59
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,299.18,204.07
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,239.34,151.88
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,170.89,95.41
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,117.21,66.76
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,88.78,67.7
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,94.96,73.03
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,100.41,77.76
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,93.83,72.75
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,86.88,67.37
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,72.71,55.83
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,54.94,41.07
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,49.7,36.76
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,44.34,32.13
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,36.58,25.18
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,28.65,17.65
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,13.64,0.21
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,8.54,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,18.36,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,90.65,59.83
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,171.6,129.02
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,232.12,180.98
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,300.44,238.28
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,370.9,295.22
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,443.23,351.55
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,502.33,396.14
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,561.94,439.55
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,616.2,477.9
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,670.61,515.2
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,718.45,545.37
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,765.24,574.1
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,760.46,567.54
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,738.68,548.36
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,824.48,606.44
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,897.0,651.43
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,918.51,661.99
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,936.79,670.97
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,948.73,676.75
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,957.16,680.44
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,958.2,678.25
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,955.56,673.96
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,947.76,668.57
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,922.74,652.54
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,918.25,649.66
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,896.82,635.96
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,872.1,619.83
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,844.34,601.81
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,805.57,576.04
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,774.46,555.26
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,735.18,528.43
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,693.69,499.32
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,608.03,437.1
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,533.75,383.04
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,509.51,365.74
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,481.64,344.51
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,444.03,314.42
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,395.66,273.38
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,336.21,225.12
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,280.92,179.59
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,225.74,135.57
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,172.17,96.69
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,118.97,66.93
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,72.82,54.28
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,72.34,54.15
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,71.83,53.93
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,69.13,52.02
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,66.29,49.96
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,63.19,47.51
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,60.02,44.93
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,53.82,39.77
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,45.58,32.72
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,36.72,24.95
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,27.73,16.64
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,13.97,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,7.26,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,14.89,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,83.01,53.91
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,158.75,119.08
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,218.72,170.67
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,286.53,227.88
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,347.66,278.1
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,419.85,335.02
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,479.0,379.26
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,540.12,423.24
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,594.41,460.82
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,649.09,497.45
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,696.41,527.46
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,742.77,555.81
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,782.54,579.5
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,820.41,601.57
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,845.59,614.49
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,873.3,629.0
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,895.35,639.67
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,914.29,648.33
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,926.58,653.41
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,935.45,656.41
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,937.92,655.75
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,936.82,653.08
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,929.72,647.44
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,919.08,639.8
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,902.23,629.25
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,882.09,616.77
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,787.29,552.29
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,683.66,479.84
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,564.69,400.51
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,455.27,325.16
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,550.25,393.21
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,623.58,442.47
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,562.02,399.2
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,506.54,360.87
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,495.22,353.57
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,472.71,337.0
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,426.51,303.19
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,388.88,275.3
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,348.38,244.27
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,307.1,212.25
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,250.63,164.2
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,182.23,108.43
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,132.6,80.45
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,96.2,73.83
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,108.46,84.16
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,125.43,98.26
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,115.59,90.72
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,105.34,82.78
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,94.01,73.63
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,82.28,63.96
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,69.75,53.5
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,56.86,42.48
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,43.24,30.59
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,29.32,18.03
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,15.46,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
