Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,18.62,4.52
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,9.82,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,55.03,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,122.69,84.03
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,186.07,141.63
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,259.37,203.41
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,325.05,257.61
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,402.71,319.01
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,295.18,234.24
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,158.44,122.82
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,186.4,144.82
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,214.67,166.14
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,246.25,189.56
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,278.03,212.67
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,344.78,261.64
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,431.36,322.89
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,329.57,246.03
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,230.38,170.71
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,234.19,173.11
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,238.01,175.11
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,286.53,210.13
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,354.32,257.71
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,507.41,364.1
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,639.1,449.86
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,753.38,523.74
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,859.46,589.5
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,890.71,609.91
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,903.5,617.3
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,878.44,602.82
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,850.29,586.85
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,793.98,549.91
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,734.92,509.64
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,691.6,482.71
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,648.11,454.86
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,629.41,444.62
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,601.28,426.58
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,552.58,392.58
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,503.32,357.18
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,451.32,317.98
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,399.22,277.55
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,346.27,235.53
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,294.4,194.0
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,241.31,152.28
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,189.38,114.39
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,151.09,97.62
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,141.21,109.48
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,127.91,99.25
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,108.47,83.93
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,105.22,81.79
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,96.31,74.87
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,80.02,61.54
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,66.02,49.88
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,55.74,41.26
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,45.16,32.09
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,32.07,20.35
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,18.09,3.16
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,9.82,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,36.02,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,101.92,67.98
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,173.21,130.36
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,245.12,189.43
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,271.7,211.76
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,282.42,220.7
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,397.96,309.5
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,519.72,398.42
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,493.68,376.18
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,445.99,339.15
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,465.05,351.07
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,463.35,347.72
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,514.8,382.35
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,547.59,403.28
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,528.77,388.53
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,526.12,385.1
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,468.04,341.95
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,388.61,283.77
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,418.56,304.8
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,447.91,324.5
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,562.2,403.06
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,655.3,464.14
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,628.54,443.45
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,601.19,423.54
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,552.36,389.56
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,491.24,347.45
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,573.3,405.02
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,645.44,453.49
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,643.77,452.65
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,639.19,450.56
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,630.78,448.16
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,620.47,443.92
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,491.4,355.76
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,379.17,276.98
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,380.02,278.98
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,375.74,276.39
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,296.43,219.19
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,226.37,168.36
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,226.86,169.31
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,218.69,163.43
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,165.6,123.83
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,106.3,78.86
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,58.55,41.47
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,9.09,2.06
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,7.84,1.03
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,6.59,0.0
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,5.76,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,4.94,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.11,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.28,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.46,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.64,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.82,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.41,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,6.57,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,12.75,4.74
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,18.94,10.1
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,26.81,16.77
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,34.7,23.37
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,47.19,33.66
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,59.71,43.81
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,77.43,58.03
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,95.36,72.18
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,99.36,75.12
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,103.47,78.14
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,103.14,77.46
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,102.93,76.91
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,99.73,74.16
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,96.62,71.53
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,137.5,103.4
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,178.93,135.11
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,209.21,158.12
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,239.44,180.88
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,244.15,183.78
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,248.77,186.68
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,197.36,147.62
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,147.28,109.3
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,149.63,111.13
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,151.88,112.82
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,204.36,152.83
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,256.27,191.81
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,272.62,203.94
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,288.4,215.71
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,303.72,227.16
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,321.51,240.4
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,338.0,252.77
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,352.35,263.44
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,371.36,278.12
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,383.1,286.94
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,307.35,230.72
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,241.8,182.2
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,130.99,97.58
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,15.76,7.0
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,55.29,38.77
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,93.94,69.65
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,58.97,42.01
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,23.16,14.07
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,18.17,9.89
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,13.2,5.68
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,11.12,3.95
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,9.05,2.2
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,7.4,0.77
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,5.75,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,4.1,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.46,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.23,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,37.77,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,115.0,76.43
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,181.01,139.41
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,257.99,205.87
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,169.05,136.06
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,34.7,23.41
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,52.61,38.32
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,71.65,53.85
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,78.39,59.06
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,85.2,64.25
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,91.6,69.04
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,98.04,73.81
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,181.56,139.83
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,286.57,219.75
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,231.68,176.33
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,195.76,147.77
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,259.39,195.83
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,343.73,257.64
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,341.02,254.67
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,338.24,252.03
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,432.12,320.19
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,542.57,397.05
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,454.5,333.4
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,386.23,283.8
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,477.79,349.7
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,578.66,419.01
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,542.49,392.76
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,496.87,360.78
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,499.44,363.01
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,507.34,368.57
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,498.55,362.56
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,488.48,355.67
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,351.67,258.27
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,226.39,166.69
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,192.05,141.54
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,158.46,116.48
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,183.52,135.55
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,207.03,153.24
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,133.34,97.78
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,58.25,40.21
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,138.99,101.74
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,203.11,149.43
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,182.34,134.8
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,163.14,128.47
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,143.1,112.74
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,127.88,100.76
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,112.7,88.81
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,97.39,76.52
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,71.8,55.35
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,53.44,39.91
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,44.84,32.47
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,37.51,25.87
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,26.6,15.76
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,15.52,0.0
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,8.54,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,44.62,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,128.94,83.96
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,201.76,154.73
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,282.97,224.6
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,165.04,132.57
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,8.22,1.22
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,42.19,29.6
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,78.35,59.38
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,99.34,76.14
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,120.36,92.65
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,113.92,87.12
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,108.12,82.18
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,100.48,75.65
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,93.19,69.47
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,116.24,87.62
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,139.47,105.69
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,230.1,176.08
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,343.04,260.88
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,432.95,327.86
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,541.55,406.39
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,582.77,434.51
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,622.49,461.49
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,614.24,454.24
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,605.02,446.68
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,645.92,475.22
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,696.1,509.0
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,691.36,504.98
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,684.42,499.83
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,619.95,452.91
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,552.56,404.12
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,500.17,366.97
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,447.12,328.97
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,487.71,358.43
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,515.7,377.35
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,349.1,257.61
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,200.4,148.19
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,298.01,220.22
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,372.15,270.62
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,342.39,244.38
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,297.17,205.41
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,242.05,157.57
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,172.52,100.62
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,129.39,79.4
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,106.85,83.25
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,111.51,87.41
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,124.45,98.36
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,109.9,86.82
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,95.24,75.02
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,79.79,62.17
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,64.22,48.99
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,48.91,35.95
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,33.43,22.52
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,21.07,11.27
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,8.23,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.27,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,32.4,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,91.91,57.01
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,167.07,126.57
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,241.2,189.09
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,308.93,245.32
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,383.44,304.97
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,447.41,354.38
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,522.29,409.87
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,584.24,454.37
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,647.49,498.32
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,699.77,531.88
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,751.45,564.24
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,797.03,592.18
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,841.17,618.74
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,869.64,633.1
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,900.91,649.1
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,926.22,661.58
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,948.39,671.99
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,962.27,678.58
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,972.6,683.1
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,977.13,683.53
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,964.31,673.52
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,957.7,669.01
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,947.46,662.31
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,932.28,652.07
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,913.6,639.76
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,887.96,623.84
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,859.25,606.03
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,826.37,586.07
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,790.79,564.2
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,750.0,537.66
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,707.03,508.31
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,661.27,475.76
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,613.69,441.13
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,562.94,404.74
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,510.76,366.03
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,454.97,322.72
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,398.94,277.91
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,341.57,231.04
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,284.83,184.26
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,227.81,138.51
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,172.41,97.77
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,111.6,61.84
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,72.35,53.92
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,86.64,65.84
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,100.0,76.97
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,90.38,69.62
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,80.24,61.7
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,66.56,50.5
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,53.64,39.7
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,44.12,31.53
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,36.04,24.32
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,25.09,14.06
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,13.99,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,7.68,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,7.26,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,14.02,3.81
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,30.17,18.53
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,46.97,32.75
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,68.12,50.38
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,89.17,67.68
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,80.69,60.71
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,73.69,54.82
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,351.55,281.14
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,613.82,478.78
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,397.14,311.08
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,143.85,108.58
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,232.4,177.73
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,311.54,237.06
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,296.32,224.29
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,263.05,198.39
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,213.8,160.36
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,166.39,123.62
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,203.09,151.38
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,239.84,178.65
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,241.34,179.41
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,242.8,180.29
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,251.42,186.46
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,259.85,192.48
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,264.08,195.05
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,268.11,197.52
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,532.2,391.48
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,753.16,541.73
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,598.14,432.49
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,448.21,325.81
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,478.84,348.77
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,497.91,362.4
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,465.34,339.23
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,433.9,316.96
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,427.36,313.07
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,417.05,305.81
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,404.1,295.23
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,384.5,278.33
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,338.2,243.41
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,295.36,211.14
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,249.63,171.06
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,194.51,124.9
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,163.33,113.26
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,157.29,125.01
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,127.69,101.19
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,98.25,77.18
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,92.93,73.17
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,87.38,68.84
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,79.81,62.52
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,68.99,53.24
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,55.54,41.58
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,41.79,29.4
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,27.45,15.9
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,12.35,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,6.4,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,8.11,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,15.69,4.6
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,37.05,24.04
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,58.34,42.2
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,92.78,71.1
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,122.61,95.96
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,168.62,133.72
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,216.86,172.42
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,274.97,217.27
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,320.84,251.55
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,392.67,305.43
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,485.63,372.53
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,409.07,312.22
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,325.79,247.17
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,265.62,201.47
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,193.34,145.76
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,227.99,171.74
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,262.66,196.92
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,251.17,187.75
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,239.95,179.03
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,342.89,254.34
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,430.45,315.5
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,380.39,278.73
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,316.24,232.44
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,291.52,214.29
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,267.32,196.29
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,403.25,294.65
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,533.32,383.5
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,527.75,378.69
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,520.94,374.22
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,633.4,457.22
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,702.76,507.13
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,611.7,441.09
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,532.09,383.94
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,474.43,343.83
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,423.95,308.11
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,352.86,257.83
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,294.58,216.67
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,234.59,173.72
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,184.38,137.51
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,159.86,119.44
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,136.35,101.93
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,116.28,86.89
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,96.64,75.3
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,109.76,86.48
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,121.5,96.51
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,106.59,84.57
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,91.56,72.35
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,75.75,59.07
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,59.8,45.44
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,44.77,32.45
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,29.57,19.14
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,17.75,8.1
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,5.97,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,2.99,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,41.34,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,119.01,67.39
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,196.46,148.63
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,280.01,219.9
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,170.25,135.44
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,23.91,14.16
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,294.71,239.34
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,564.2,447.54
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,367.72,292.77
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,99.46,74.79
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,204.87,159.32
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,306.69,237.29
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,338.89,260.07
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,371.0,282.71
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,511.81,387.64
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,657.49,491.05
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,403.12,305.35
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,113.28,82.82
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,152.17,113.19
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,191.33,142.89
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,450.57,337.01
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,696.94,507.35
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,568.74,415.29
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,443.88,325.41
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,558.36,407.76
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,650.8,471.3
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,662.42,478.5
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,658.73,476.07
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,659.02,476.23
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,655.87,473.87
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,640.11,463.88
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,624.19,453.43
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,630.24,460.29
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,612.61,448.98
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,490.1,358.5
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,393.24,287.57
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,411.3,298.31
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,396.79,279.85
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,339.64,232.73
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,283.17,185.79
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,145.55,92.47
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,79.76,57.39
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,85.65,53.11
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,74.44,56.46
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,72.64,55.19
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,70.76,53.82
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,67.56,51.44
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,64.24,48.89
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,58.36,44.06
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,52.26,38.87
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,42.98,30.77
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,35.24,23.71
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,24.22,12.69
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,14.51,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,39.92,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,115.39,61.38
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,194.26,145.98
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,279.17,218.28
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,350.87,278.02
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,428.86,340.46
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,494.15,390.62
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,562.17,440.79
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,621.22,481.92
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,677.78,519.79
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,728.36,552.19
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,777.86,583.17
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,663.86,499.67
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,495.29,372.83
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,640.12,479.22
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,792.79,584.08
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,608.5,450.42
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,397.02,294.0
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,552.67,408.21
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,707.23,514.62
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,683.28,494.54
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,639.68,462.94
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,741.13,533.99
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,834.68,596.74
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,832.18,593.03
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,826.73,588.31
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,655.51,470.92
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,483.38,349.43
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,363.34,265.27
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,243.42,178.21
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,208.03,152.5
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,173.36,126.82
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,270.74,199.24
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,358.75,262.45
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,415.27,303.11
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,453.87,329.23
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,351.72,256.03
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,267.72,196.6
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,293.23,212.27
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,297.33,209.24
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,254.73,175.15
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,210.12,141.4
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,155.23,104.6
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,113.47,88.42
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,106.41,83.01
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,98.96,77.17
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,89.87,70.02
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,80.31,62.34
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,70.18,53.99
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,59.62,45.05
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,48.18,35.1
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,36.97,25.09
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,23.74,11.9
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.1,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
