Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,105.15,53.86
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,212.71,161.97
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,291.16,227.94
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,383.65,301.31
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,456.82,358.2
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,533.76,415.65
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,598.79,460.73
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,665.1,504.8
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,719.57,538.94
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,773.44,571.76
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,818.76,598.08
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,862.26,622.74
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,891.41,637.13
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,923.53,653.28
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,950.03,665.64
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,973.31,675.95
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,985.96,682.99
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,994.9,688.06
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,982.76,679.21
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,980.12,676.46
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,849.76,593.86
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,687.65,483.81
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,825.22,581.06
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,918.88,640.82
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,892.07,623.1
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,862.08,604.67
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,826.24,583.02
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,787.83,559.52
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,751.89,536.22
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,705.88,505.04
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,656.14,470.64
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,604.84,434.21
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,550.18,394.89
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,494.76,353.67
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,423.64,300.66
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,366.66,258.61
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,322.1,220.27
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,259.45,165.97
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,205.92,133.05
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,188.61,131.6
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,123.34,84.65
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,73.96,55.83
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,70.89,53.56
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,67.71,51.08
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,62.73,47.21
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,55.54,41.31
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,46.97,33.93
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,38.23,26.15
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,25.83,14.61
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,13.22,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,7.26,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,96.7,45.02
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,193.99,148.51
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,268.65,213.33
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,351.6,282.15
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,422.96,339.2
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,498.82,397.22
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,571.55,449.34
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,639.88,495.56
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,695.86,531.05
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,751.4,565.12
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,799.23,593.35
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,845.58,620.0
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,881.09,639.81
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,914.02,657.8
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,939.34,670.78
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,968.89,686.42
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,981.89,692.42
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,991.22,696.39
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,887.52,626.96
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,748.97,530.28
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,723.03,512.54
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,695.94,493.1
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,827.2,585.49
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,926.77,649.65
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,898.79,631.05
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,867.6,611.77
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,740.43,526.35
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,613.2,437.0
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,395.25,287.19
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,191.18,138.76
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,121.76,87.59
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,53.36,35.64
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,110.06,79.32
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,164.97,121.09
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,119.36,86.85
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,74.13,52.44
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,162.35,119.38
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,234.2,171.89
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,194.53,143.0
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,160.07,118.67
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,145.8,108.8
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,134.91,106.56
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,119.69,94.63
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,104.13,82.18
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,88.23,69.14
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,72.01,55.54
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,55.78,41.59
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,39.27,27.17
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,24.21,13.15
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,8.54,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.27,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,11.12,0.0
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,22.31,12.24
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,40.45,27.82
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,58.45,43.21
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,78.71,60.31
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,98.71,76.93
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,69.27,52.36
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,46.36,33.16
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,94.63,73.02
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,147.15,115.59
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,124.54,96.57
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,103.64,79.14
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,109.24,83.44
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,114.87,87.74
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,124.19,95.02
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,133.5,102.28
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,120.21,91.47
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,107.24,80.96
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,124.6,94.81
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,141.92,108.54
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,141.25,107.89
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,140.56,107.26
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,148.66,113.43
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,156.61,119.46
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,133.15,100.82
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,110.16,82.54
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,113.83,85.51
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,117.42,88.4
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,120.93,91.43
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,124.35,94.4
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,132.56,101.04
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,140.55,107.5
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,118.31,89.9
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,96.5,72.58
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,87.37,65.39
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,78.31,58.21
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,60.28,43.8
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,42.31,29.28
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,50.61,36.23
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,58.92,43.22
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,48.47,34.72
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,38.05,27.56
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,33.05,23.3
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,28.06,19.0
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,23.08,14.69
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,18.11,10.3
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,13.16,5.84
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,8.21,1.38
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,4.92,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,125.11,45.71
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,257.36,200.85
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,340.73,276.56
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,432.9,355.24
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,506.81,416.27
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,584.46,476.25
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,644.38,519.25
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,709.42,564.48
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,762.63,600.13
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,814.75,634.07
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,858.14,661.03
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,899.22,685.91
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,920.83,698.11
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,950.11,715.63
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,974.02,727.92
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,994.53,737.88
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,1006.39,742.11
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,1014.42,743.95
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,947.06,696.75
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,843.64,620.81
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,522.64,394.11
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,188.79,140.99
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,437.05,330.47
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,666.33,493.63
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,529.55,393.74
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,401.49,299.4
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,304.24,228.15
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,205.38,153.82
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,276.27,208.18
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,337.2,253.96
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,291.23,219.49
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,244.95,184.81
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,349.55,264.32
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,428.29,320.46
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,391.08,290.66
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,352.06,259.14
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,275.12,203.21
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,218.12,164.21
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,193.73,145.65
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,169.88,127.88
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,145.29,110.95
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,127.91,103.05
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,112.93,90.81
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,97.6,78.08
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,82.22,65.2
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,66.54,51.76
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,51.97,38.98
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,35.87,24.64
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,21.47,10.32
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,6.83,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,109.85,30.49
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,230.88,178.29
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,316.79,254.29
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,411.87,333.06
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,487.68,393.75
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,567.41,453.94
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,632.49,500.19
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,698.59,545.54
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,754.37,582.09
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,804.51,613.84
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,848.37,640.67
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,890.04,665.62
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,924.12,684.68
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,955.26,701.66
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,979.42,714.59
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,1000.13,725.37
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,999.97,723.17
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,1008.65,726.99
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,1009.9,725.3
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,1007.27,721.4
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,997.71,714.75
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,984.32,705.88
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,965.67,692.44
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,943.33,676.82
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,915.17,658.92
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,883.67,638.88
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,771.64,561.18
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,643.43,468.36
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,571.2,418.03
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,498.0,365.92
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,524.4,386.36
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,536.35,394.83
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,476.54,350.56
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,426.01,312.99
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,380.94,279.1
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,337.92,246.21
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,311.92,218.64
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,257.87,165.39
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,196.73,116.32
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,137.73,75.41
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,80.54,50.67
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,60.86,45.97
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,57.84,43.59
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,54.74,41.07
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,50.26,37.45
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,45.69,33.59
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,38.81,27.52
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,31.82,21.06
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,20.53,8.86
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,9.39,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,120.46,22.29
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,250.27,193.98
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,337.57,272.63
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,434.34,353.58
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,509.99,413.64
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,589.44,472.04
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,655.12,517.29
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,717.55,558.23
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,773.42,594.53
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,828.24,629.18
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,873.09,655.03
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,915.74,678.94
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,950.15,697.21
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,969.92,705.87
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,992.77,717.25
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,1012.13,726.38
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,1024.36,731.86
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,1032.67,735.07
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,1033.35,732.25
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,1030.01,727.18
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,1020.11,719.72
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1006.23,710.02
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,986.03,695.19
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,962.07,678.26
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,933.09,658.97
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,900.65,637.61
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,861.31,611.41
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,819.35,583.6
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,773.77,553.9
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,725.82,520.65
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,674.62,484.39
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,621.58,445.99
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,564.63,403.88
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,506.69,359.83
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,446.97,313.55
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,384.08,263.57
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,321.08,212.47
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,259.08,161.99
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,197.42,113.98
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,137.76,73.88
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,79.74,50.03
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,61.13,45.7
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,58.09,43.38
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,54.97,40.88
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,50.46,37.28
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,45.88,33.43
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,38.55,26.95
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,31.1,20.05
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,19.75,7.15
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,8.54,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,125.64,7.79
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,263.74,202.42
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,349.7,280.8
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,444.75,360.23
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,521.61,421.93
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,602.3,481.8
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,666.56,525.78
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,727.07,565.06
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,782.26,600.87
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,836.3,634.97
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,881.06,661.98
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,923.43,686.98
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,957.21,704.47
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,976.22,712.01
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,998.74,721.8
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,1017.66,729.07
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,1029.71,731.29
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,1037.85,730.99
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,1038.35,726.65
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,1034.84,719.99
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,1024.79,711.73
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,1010.77,701.25
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,990.85,685.97
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,967.13,668.61
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,937.47,651.59
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,904.37,632.36
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,866.26,610.47
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,825.13,586.29
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,779.31,558.11
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,731.05,526.21
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,678.72,489.24
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,624.56,449.95
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,567.21,408.87
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,508.82,365.31
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,447.6,317.27
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,386.23,267.53
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,319.73,212.93
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,257.3,161.3
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,194.94,112.26
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,134.88,71.8
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,76.48,48.07
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,64.62,48.31
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,56.43,41.76
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,53.58,39.56
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,49.02,35.9
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,44.38,31.98
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,37.41,25.87
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,30.35,19.31
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,18.98,5.27
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,7.68,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,93.96,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,197.77,148.63
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,281.96,224.0
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,380.21,305.43
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,457.01,367.22
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,537.84,429.22
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,607.53,478.21
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,678.86,526.03
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,735.24,561.28
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,791.0,594.87
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,838.22,621.98
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,878.22,643.68
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,913.27,661.57
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,945.46,677.13
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,972.31,688.9
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,995.84,698.29
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,1007.54,703.94
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,1002.54,699.65
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,1005.02,698.89
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,1003.64,695.84
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,993.88,690.02
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,980.31,682.05
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,961.97,669.89
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,939.95,655.57
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,911.18,637.86
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,879.1,618.11
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,841.14,595.06
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,800.51,570.08
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,441.08,325.12
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,91.93,64.39
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,244.54,179.46
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,387.76,281.97
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,418.96,303.54
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,432.16,311.12
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,418.29,297.1
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,375.05,258.14
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,313.34,207.89
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,252.75,158.47
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,192.3,111.21
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,133.9,72.14
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,71.8,45.28
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,61.75,45.75
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,58.4,43.22
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,54.95,40.53
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,50.09,36.62
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,45.13,32.44
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,37.41,25.63
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,29.53,18.31
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,14.54,1.15
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,103.21,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,221.84,165.54
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,307.57,242.93
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,402.75,321.24
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,478.74,380.95
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,558.7,439.55
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,623.61,482.74
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,689.58,524.34
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,744.56,558.09
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,793.9,587.07
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,839.12,611.4
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,882.26,633.72
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,916.43,652.46
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,947.7,669.33
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,973.44,683.45
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,983.65,688.09
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,995.35,695.33
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,1003.31,700.36
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,1002.54,698.75
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,997.85,694.94
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,988.62,688.7
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,975.56,680.28
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,954.13,667.39
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,929.24,652.42
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,900.81,634.73
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,869.15,614.99
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,829.61,589.35
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,795.6,567.2
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,750.91,537.83
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,704.02,505.76
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,651.71,469.37
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,598.64,431.41
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,543.32,391.42
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,487.4,349.53
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,428.89,303.76
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,368.25,255.35
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,308.82,207.34
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,250.89,160.43
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,194.18,116.88
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,141.43,82.28
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,89.32,68.0
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,80.17,60.93
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,75.17,56.99
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,70.85,53.51
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,62.51,46.88
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,53.93,39.76
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,42.06,29.49
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,29.89,18.52
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,15.11,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,86.45,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,184.06,135.09
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,265.73,208.83
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,357.74,284.7
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,415.78,331.08
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,476.42,377.19
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,568.59,443.18
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,657.77,502.83
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,714.48,536.91
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,770.71,569.53
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,714.67,527.32
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,635.74,468.14
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,537.91,396.49
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,389.63,287.78
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,702.08,510.44
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,957.87,669.71
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,971.67,674.51
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,981.86,680.29
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,982.3,679.74
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,978.99,677.11
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,970.83,671.59
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,958.97,664.0
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,940.99,652.17
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,919.49,638.3
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,891.38,621.08
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,860.15,601.96
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,772.97,544.68
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,683.38,483.62
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,698.93,496.78
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,694.15,494.85
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,644.52,460.35
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,593.47,424.26
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,539.02,384.46
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,482.42,342.01
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,424.26,297.36
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,366.45,251.65
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,307.77,204.92
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,250.74,159.4
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,193.78,115.9
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,139.58,80.37
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,87.11,65.86
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,79.0,59.68
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,74.92,56.64
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,68.34,51.41
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,60.59,45.15
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,52.63,38.46
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,41.42,28.76
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,29.96,18.26
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,15.14,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
