Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.5,0.85,21.5,24.5,65.82,0.0
2016,9,10,6,30,145.0,35.0,0.9,22.0,49.0,156.33,113.11
2016,9,10,6,45,230.0,52.5,0.95,22.5,91.0,235.22,184.47
2016,9,10,7,0,315.0,70.0,1.0,23.0,133.0,323.29,257.39
2016,9,10,7,15,376.5,83.0,1.0,23.5,181.0,396.81,316.12
2016,9,10,7,30,438.0,96.0,1.0,24.0,229.0,475.3,375.96
2016,9,10,7,45,482.5,106.5,1.05,25.0,278.5,541.19,423.23
2016,9,10,8,0,527.0,117.0,1.1,26.0,328.0,609.14,469.67
2016,9,10,8,15,561.0,124.5,1.1,27.0,376.5,674.18,511.35
2016,9,10,8,30,595.0,132.0,1.1,28.0,425.0,731.95,546.5
2016,9,10,8,45,620.0,138.5,1.15,29.0,471.0,779.48,574.3
2016,9,10,9,0,645.0,145.0,1.2,30.0,517.0,825.43,600.48
2016,9,10,9,15,664.5,150.0,1.2,30.5,558.5,862.34,620.88
2016,9,10,9,30,684.0,155.0,1.2,31.0,600.0,896.77,639.49
2016,9,10,9,45,720.0,148.0,1.25,32.0,641.0,931.21,657.29
2016,9,10,10,0,756.0,141.0,1.3,33.0,682.0,955.34,668.52
2016,9,10,10,15,766.5,143.0,1.4,33.0,712.5,968.54,676.61
2016,9,10,10,30,777.0,145.0,1.5,33.0,743.0,978.12,682.72
2016,9,10,10,45,780.5,149.0,1.65,33.5,765.5,979.02,682.9
2016,9,10,11,0,784.0,153.0,1.8,34.0,788.0,976.17,680.89
2016,9,10,11,15,789.0,154.5,1.85,34.0,804.5,968.46,676.15
2016,9,10,11,30,794.0,156.0,1.9,34.0,821.0,957.02,669.27
2016,9,10,11,45,791.0,160.0,2.0,34.0,828.0,936.8,657.55
2016,9,10,12,0,788.0,164.0,2.1,34.0,835.0,913.23,643.76
2016,9,10,12,15,459.5,293.5,2.15,34.0,685.0,719.51,514.22
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,511.73,367.4
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,454.09,328.3
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,412.06,298.66
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,289.45,211.16
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,169.88,123.3
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,222.56,162.85
2016,9,10,14,0,31.0,307.0,2.5,34.0,332.0,276.07,202.11
2016,9,10,14,15,77.0,324.0,2.5,34.0,381.0,308.58,225.9
2016,9,10,14,30,123.0,341.0,2.5,34.0,430.0,335.82,245.16
2016,9,10,14,45,225.5,311.0,2.55,34.0,463.0,341.17,247.48
2016,9,10,15,0,328.0,281.0,2.6,34.0,496.0,333.77,238.77
2016,9,10,15,15,297.0,266.0,2.6,33.5,451.0,286.73,203.34
2016,9,10,15,30,266.0,251.0,2.6,33.0,406.0,243.6,171.17
2016,9,10,15,45,213.0,233.5,2.6,33.0,351.0,203.04,142.47
2016,9,10,16,0,160.0,216.0,2.6,33.0,296.0,166.81,118.73
2016,9,10,16,15,188.0,190.0,2.45,32.5,274.0,134.54,104.77
2016,9,10,16,30,216.0,164.0,2.3,32.0,252.0,113.33,88.11
2016,9,10,16,45,180.5,147.5,2.2,31.5,214.0,106.2,82.71
2016,9,10,17,0,145.0,131.0,2.1,31.0,176.0,94.6,73.42
2016,9,10,17,15,190.0,107.0,1.95,30.0,154.0,77.58,59.5
2016,9,10,17,30,235.0,83.0,1.8,29.0,132.0,61.79,46.22
2016,9,10,17,45,167.0,61.0,1.7,28.5,90.5,46.05,32.57
2016,9,10,18,0,99.0,39.0,1.6,28.0,49.0,29.96,17.97
2016,9,10,18,15,49.5,19.5,1.7,27.5,24.5,15.33,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,21.5,25.5,63.89,0.0
2016,9,11,6,30,201.0,32.0,1.5,22.0,51.0,183.62,132.54
2016,9,11,6,45,295.0,46.0,1.7,22.5,94.0,266.39,209.95
2016,9,11,7,0,389.0,60.0,1.9,23.0,137.0,359.62,288.14
2016,9,11,7,15,274.0,88.0,2.1,23.5,150.0,315.64,254.44
2016,9,11,7,30,159.0,116.0,2.3,24.0,163.0,259.24,208.42
2016,9,11,7,45,382.5,105.0,2.5,24.5,249.0,460.23,369.35
2016,9,11,8,0,606.0,94.0,2.7,25.0,335.0,657.53,516.43
2016,9,11,8,15,638.0,99.5,2.6,25.5,384.0,713.66,552.49
2016,9,11,8,30,670.0,105.0,2.5,26.0,433.0,769.29,587.9
2016,9,11,8,45,499.0,169.5,2.4,27.0,428.0,693.81,529.12
2016,9,11,9,0,328.0,234.0,2.3,28.0,423.0,593.96,450.8
2016,9,11,9,15,245.5,267.0,2.15,28.0,414.5,555.29,419.54
2016,9,11,9,30,163.0,300.0,2.0,28.0,406.0,490.07,369.12
2016,9,11,9,45,251.0,305.0,1.9,28.5,479.0,604.08,450.16
2016,9,11,10,0,339.0,310.0,1.8,29.0,552.0,697.02,512.69
2016,9,11,10,15,239.0,340.5,1.7,29.0,515.0,604.1,444.44
2016,9,11,10,30,139.0,371.0,1.6,29.0,478.0,531.31,390.28
2016,9,11,10,45,137.0,383.0,1.55,29.5,491.5,536.73,392.79
2016,9,11,11,0,135.0,395.0,1.5,30.0,505.0,541.23,394.15
2016,9,11,11,15,231.0,391.0,1.45,30.0,582.0,624.83,453.11
2016,9,11,11,30,327.0,387.0,1.4,30.0,659.0,723.12,519.01
2016,9,11,11,45,574.0,267.0,1.4,30.5,751.0,840.27,599.13
2016,9,11,12,0,821.0,147.0,1.4,31.0,843.0,926.68,653.34
2016,9,11,12,15,678.0,233.0,1.35,31.0,808.0,860.95,609.36
2016,9,11,12,30,535.0,319.0,1.3,31.0,773.0,785.69,557.33
2016,9,11,12,45,576.5,285.5,1.3,31.0,770.5,761.44,543.23
2016,9,11,13,0,618.0,252.0,1.3,31.0,768.0,735.48,527.08
2016,9,11,13,15,618.0,246.0,1.2,31.0,754.0,695.96,499.75
2016,9,11,13,30,618.0,240.0,1.1,31.0,740.0,654.62,470.91
2016,9,11,13,45,450.0,293.5,1.05,31.0,652.5,553.18,399.5
2016,9,11,14,0,282.0,347.0,1.0,31.0,565.0,463.61,335.82
2016,9,11,14,15,274.0,338.0,0.95,30.5,542.5,429.04,311.84
2016,9,11,14,30,266.0,329.0,0.9,30.0,520.0,394.95,287.28
2016,9,11,14,45,405.5,267.5,0.85,30.0,541.0,382.62,275.7
2016,9,11,15,0,545.0,206.0,0.8,30.0,562.0,352.26,248.35
2016,9,11,15,15,654.5,155.0,0.75,30.0,553.5,305.59,207.16
2016,9,11,15,30,764.0,104.0,0.7,30.0,545.0,247.3,155.63
2016,9,11,15,45,500.5,155.5,0.65,30.0,434.5,186.53,118.58
2016,9,11,16,0,237.0,207.0,0.6,30.0,324.0,163.21,114.0
2016,9,11,16,15,449.5,146.5,0.55,29.5,338.0,102.2,79.21
2016,9,11,16,30,662.0,86.0,0.5,29.0,352.0,63.46,47.76
2016,9,11,16,45,624.5,79.0,0.45,29.0,301.5,59.46,44.61
2016,9,11,17,0,587.0,72.0,0.4,29.0,251.0,55.32,41.19
2016,9,11,17,15,524.5,64.0,0.4,28.5,200.0,50.06,36.8
2016,9,11,17,30,462.0,56.0,0.4,28.0,149.0,44.73,32.12
2016,9,11,17,45,368.5,44.0,0.45,27.5,104.0,35.7,24.09
2016,9,11,18,0,275.0,32.0,0.5,27.0,59.0,26.44,14.98
2016,9,11,18,15,137.5,16.0,0.55,26.5,29.5,13.14,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,13.0,15.0,1.9,18.5,16.5,19.32,0.0
2016,9,12,6,30,26.0,30.0,2.0,19.0,33.0,48.93,31.43
2016,9,12,6,45,55.5,52.0,2.15,19.5,61.5,104.68,80.74
2016,9,12,7,0,85.0,74.0,2.3,20.0,90.0,151.7,121.38
2016,9,12,7,15,111.5,94.5,2.35,20.5,123.0,196.22,159.18
2016,9,12,7,30,138.0,115.0,2.4,21.0,156.0,242.74,197.58
2016,9,12,7,45,120.0,138.5,2.45,22.0,179.0,259.48,209.48
2016,9,12,8,0,102.0,162.0,2.5,23.0,202.0,273.98,219.06
2016,9,12,8,15,88.5,183.0,2.5,23.5,221.5,269.5,214.06
2016,9,12,8,30,75.0,204.0,2.5,24.0,241.0,280.34,220.87
2016,9,12,8,45,142.0,228.0,2.55,25.0,306.5,388.8,304.17
2016,9,12,9,0,209.0,252.0,2.6,26.0,372.0,481.21,372.21
2016,9,12,9,15,388.5,223.5,2.5,26.5,467.0,666.77,507.67
2016,9,12,9,30,568.0,195.0,2.4,27.0,562.0,817.79,611.9
2016,9,12,9,45,560.0,213.5,2.35,27.5,592.5,835.16,618.71
2016,9,12,10,0,552.0,232.0,2.3,28.0,623.0,849.24,624.46
2016,9,12,10,15,483.0,272.5,2.2,28.5,626.0,821.46,600.53
2016,9,12,10,30,414.0,313.0,2.1,29.0,629.0,789.17,574.2
2016,9,12,10,45,271.0,352.5,2.05,29.5,562.0,661.05,482.7
2016,9,12,11,0,128.0,392.0,2.0,30.0,495.0,531.54,388.68
2016,9,12,11,15,171.0,400.5,1.95,30.0,541.5,576.01,420.84
2016,9,12,11,30,214.0,409.0,1.9,30.0,588.0,617.99,449.69
2016,9,12,11,45,200.0,415.0,1.85,30.5,583.5,600.33,435.45
2016,9,12,12,0,186.0,421.0,1.8,31.0,579.0,582.19,421.41
2016,9,12,12,15,257.0,407.0,1.75,31.0,624.5,634.75,458.31
2016,9,12,12,30,328.0,393.0,1.7,31.0,670.0,665.89,479.88
2016,9,12,12,45,559.0,280.0,1.7,31.0,747.5,741.95,535.23
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,787.11,568.38
2016,9,12,13,15,535.0,274.0,1.7,31.0,715.5,657.14,476.22
2016,9,12,13,30,280.0,381.0,1.7,31.0,606.0,535.45,389.15
2016,9,12,13,45,518.0,273.0,1.7,31.0,674.5,578.81,422.55
2016,9,12,14,0,756.0,165.0,1.7,31.0,743.0,593.15,432.56
2016,9,12,14,15,431.0,249.0,1.7,30.5,576.0,443.07,324.72
2016,9,12,14,30,106.0,333.0,1.7,30.0,409.0,320.18,236.3
2016,9,12,14,45,115.5,315.5,1.75,30.0,394.0,299.68,221.42
2016,9,12,15,0,125.0,298.0,1.8,30.0,379.0,276.55,203.76
2016,9,12,15,15,354.5,228.5,1.8,29.5,436.5,275.3,195.99
2016,9,12,15,30,584.0,159.0,1.8,29.0,494.0,245.69,163.15
2016,9,12,15,45,443.5,177.0,1.8,29.0,418.5,192.35,126.78
2016,9,12,16,0,303.0,195.0,1.8,29.0,343.0,160.68,111.05
2016,9,12,16,15,413.5,158.0,1.65,28.5,336.0,108.36,84.95
2016,9,12,16,30,524.0,121.0,1.5,28.0,329.0,85.91,66.81
2016,9,12,16,45,473.0,111.5,1.4,28.0,279.0,80.18,62.21
2016,9,12,17,0,422.0,102.0,1.3,28.0,229.0,74.28,57.33
2016,9,12,17,15,358.5,88.0,1.15,27.0,180.5,64.94,49.58
2016,9,12,17,30,295.0,74.0,1.0,26.0,132.0,55.33,41.29
2016,9,12,17,45,212.0,55.0,0.9,25.5,90.0,41.66,29.18
2016,9,12,18,0,129.0,36.0,0.8,25.0,48.0,27.8,15.71
2016,9,12,18,15,64.5,18.0,0.85,24.5,24.0,15.36,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.0,16.5,0.85,19.5,23.0,50.3,0.0
2016,9,13,6,30,144.0,33.0,1.0,20.0,46.0,155.82,109.35
2016,9,13,6,45,242.0,50.0,1.15,20.5,89.0,241.87,190.79
2016,9,13,7,0,340.0,67.0,1.3,21.0,132.0,338.79,272.07
2016,9,13,7,15,174.0,84.5,1.3,21.5,118.5,241.09,194.51
2016,9,13,7,30,8.0,102.0,1.3,22.0,105.0,101.78,78.67
2016,9,13,7,45,297.5,103.0,1.35,23.0,219.5,391.19,315.37
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,655.14,510.41
2016,9,13,8,15,621.0,110.5,1.35,24.5,384.0,713.84,546.33
2016,9,13,8,30,655.0,117.0,1.3,25.0,434.0,772.11,582.54
2016,9,13,8,45,687.5,119.5,1.3,26.0,482.5,823.33,612.22
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,873.09,640.12
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,909.58,660.06
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,943.37,678.14
2016,9,13,9,45,780.5,129.0,1.3,28.5,656.0,964.94,688.38
2016,9,13,10,0,803.0,128.0,1.3,29.0,695.0,990.51,701.24
2016,9,13,10,15,813.0,130.0,1.3,29.5,726.5,1003.16,706.06
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,1012.03,708.82
2016,9,13,10,45,835.0,131.0,1.3,30.5,783.0,1015.69,708.59
2016,9,13,11,0,847.0,130.0,1.3,31.0,808.0,1015.38,706.15
2016,9,13,11,15,852.0,131.0,1.3,31.0,824.5,1006.28,700.01
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,980.62,684.01
2016,9,13,11,45,863.0,130.5,1.35,31.5,850.5,962.69,672.4
2016,9,13,12,0,869.0,129.0,1.4,32.0,860.0,941.04,658.46
2016,9,13,12,15,869.5,128.5,1.4,32.0,860.0,911.77,640.48
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,879.21,620.48
2016,9,13,12,45,875.5,123.0,1.4,32.0,854.0,843.39,598.36
2016,9,13,13,0,881.0,118.0,1.4,32.0,848.0,804.26,573.99
2016,9,13,13,15,877.0,117.5,1.4,32.0,832.0,759.05,545.32
2016,9,13,13,30,873.0,117.0,1.4,32.0,816.0,711.52,512.93
2016,9,13,13,45,868.5,114.5,1.4,32.0,792.5,659.79,476.86
2016,9,13,14,0,864.0,112.0,1.4,32.0,769.0,606.27,438.45
2016,9,13,14,15,854.5,110.5,1.35,32.0,738.0,549.38,396.12
2016,9,13,14,30,845.0,109.0,1.3,32.0,707.0,491.15,351.48
2016,9,13,14,45,833.0,106.5,1.3,32.0,669.5,429.98,303.5
2016,9,13,15,0,821.0,104.0,1.3,32.0,632.0,368.91,254.1
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.5,306.4,203.2
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,245.17,153.27
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,184.3,106.19
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,125.97,68.59
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,63.36,47.26
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,60.36,45.1
2016,9,13,16,45,637.5,75.0,1.15,30.0,296.0,56.89,42.31
2016,9,13,17,0,595.0,69.0,1.1,30.0,244.0,53.35,39.38
2016,9,13,17,15,530.0,61.0,1.0,29.0,193.0,47.98,34.93
2016,9,13,17,30,465.0,53.0,0.9,28.0,142.0,42.54,30.2
2016,9,13,17,45,364.5,41.0,0.85,27.0,97.0,33.39,22.06
2016,9,13,18,0,264.0,29.0,0.8,26.0,52.0,24.03,12.19
2016,9,13,18,15,132.0,14.5,0.85,25.5,26.0,12.38,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.0,14.5,0.95,20.0,24.0,68.89,0.0
2016,9,14,6,30,224.0,29.0,1.1,21.0,48.0,193.74,134.07
2016,9,14,6,45,328.0,41.5,1.25,22.0,92.0,286.08,224.4
2016,9,14,7,0,432.0,54.0,1.4,23.0,136.0,387.73,308.57
2016,9,14,7,15,498.0,63.0,1.4,23.5,186.0,467.64,372.48
2016,9,14,7,30,564.0,72.0,1.4,24.0,236.0,552.01,435.87
2016,9,14,7,45,609.0,78.0,1.45,25.0,287.5,619.58,482.84
2016,9,14,8,0,654.0,84.0,1.5,26.0,339.0,688.48,528.69
2016,9,14,8,15,685.5,89.0,1.35,26.5,389.0,745.02,563.36
2016,9,14,8,30,717.0,94.0,1.2,27.0,439.0,800.94,596.02
2016,9,14,8,45,740.5,98.0,1.1,27.5,486.0,841.61,617.88
2016,9,14,9,0,764.0,102.0,1.0,28.0,533.0,885.85,641.41
2016,9,14,9,15,781.0,105.0,0.9,28.5,575.5,920.13,657.81
2016,9,14,9,30,798.0,108.0,0.8,29.0,618.0,951.48,672.0
2016,9,14,9,45,825.0,103.0,0.7,30.0,658.0,980.13,682.79
2016,9,14,10,0,852.0,98.0,0.6,31.0,698.0,993.47,684.11
2016,9,14,10,15,861.0,100.0,0.6,31.0,729.0,1005.38,689.75
2016,9,14,10,30,870.0,102.0,0.6,31.0,760.0,1013.47,693.28
2016,9,14,10,45,877.0,102.5,0.6,31.5,783.5,1013.91,691.11
2016,9,14,11,0,884.0,103.0,0.6,32.0,807.0,1010.42,686.9
2016,9,14,11,15,888.0,103.5,0.65,32.0,823.0,999.97,681.3
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,985.63,673.56
2016,9,14,11,45,895.5,103.5,0.8,32.5,847.5,965.9,662.35
2016,9,14,12,0,899.0,103.0,0.9,33.0,856.0,942.41,648.85
2016,9,14,12,15,899.0,103.0,0.95,33.0,856.0,912.62,631.88
2016,9,14,12,30,899.0,103.0,1.0,33.0,856.0,879.46,612.74
2016,9,14,12,45,895.0,103.5,1.1,33.0,847.0,840.27,590.35
2016,9,14,13,0,891.0,104.0,1.2,33.0,838.0,798.29,565.77
2016,9,14,13,15,887.0,103.5,1.2,33.0,822.0,752.8,537.37
2016,9,14,13,30,883.0,103.0,1.2,33.0,806.0,704.95,505.24
2016,9,14,13,45,876.5,101.5,1.3,33.0,782.0,652.48,469.71
2016,9,14,14,0,870.0,100.0,1.4,33.0,758.0,598.36,431.66
2016,9,14,14,15,861.0,98.5,1.4,33.0,727.0,541.55,389.65
2016,9,14,14,30,852.0,97.0,1.4,33.0,696.0,483.84,345.53
2016,9,14,14,45,839.0,95.5,1.4,33.0,658.5,423.89,298.31
2016,9,14,15,0,826.0,94.0,1.4,33.0,621.0,361.11,247.63
2016,9,14,15,15,810.0,91.0,1.4,32.5,578.0,298.71,196.7
2016,9,14,15,30,794.0,88.0,1.4,32.0,535.0,237.44,146.68
2016,9,14,15,45,771.0,85.0,1.45,32.0,488.0,176.57,99.72
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,118.27,62.5
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,62.8,46.63
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,55.55,40.92
2016,9,14,16,45,641.5,69.0,1.4,30.5,288.5,52.59,38.64
2016,9,14,17,0,596.0,64.0,1.4,30.0,237.0,49.61,36.24
2016,9,14,17,15,530.5,56.5,1.3,29.0,186.5,44.49,31.98
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,39.32,27.45
2016,9,14,17,45,357.5,38.0,1.15,27.0,92.0,30.89,19.91
2016,9,14,18,0,250.0,27.0,1.1,26.0,48.0,22.34,10.19
2016,9,14,18,15,125.0,13.5,1.25,25.5,24.0,11.52,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,14.0,2.05,19.5,23.5,70.92,0.0
2016,9,15,6,30,233.0,28.0,2.3,20.0,47.0,197.79,134.91
2016,9,15,6,45,336.5,40.0,2.55,20.5,90.5,290.46,230.26
2016,9,15,7,0,440.0,52.0,2.8,21.0,134.0,391.69,316.7
2016,9,15,7,15,505.5,60.5,2.85,21.5,184.0,470.94,382.18
2016,9,15,7,30,571.0,69.0,2.9,22.0,234.0,554.61,447.18
2016,9,15,7,45,615.0,75.0,3.0,23.0,285.0,621.57,495.61
2016,9,15,8,0,659.0,81.0,3.1,24.0,336.0,689.8,542.97
2016,9,15,8,15,690.5,86.0,3.0,25.0,386.0,746.46,579.27
2016,9,15,8,30,722.0,91.0,2.9,26.0,436.0,802.48,613.75
2016,9,15,8,45,574.5,148.5,2.85,27.0,441.0,751.73,573.23
2016,9,15,9,0,427.0,206.0,2.8,28.0,446.0,680.22,516.36
2016,9,15,9,15,612.0,156.0,2.7,28.5,530.0,821.25,614.44
2016,9,15,9,30,797.0,106.0,2.6,29.0,614.0,948.72,694.68
2016,9,15,9,45,806.0,110.5,2.55,29.5,650.0,970.51,704.22
2016,9,15,10,0,815.0,115.0,2.5,30.0,686.0,988.73,712.4
2016,9,15,10,15,824.5,117.0,2.4,30.0,717.0,1000.83,717.67
2016,9,15,10,30,834.0,119.0,2.3,30.0,748.0,1009.12,720.64
2016,9,15,10,45,836.5,123.0,2.25,30.5,770.5,1008.69,717.35
2016,9,15,11,0,839.0,127.0,2.2,31.0,793.0,1004.33,711.84
2016,9,15,11,15,843.5,128.0,2.1,31.0,809.0,981.86,696.07
2016,9,15,11,30,848.0,129.0,2.0,31.0,825.0,968.81,686.52
2016,9,15,11,45,846.0,131.5,1.95,31.5,832.0,947.35,670.92
2016,9,15,12,0,844.0,134.0,1.9,32.0,839.0,933.88,660.58
2016,9,15,12,15,844.0,134.0,1.85,32.0,838.5,904.3,641.45
2016,9,15,12,30,844.0,134.0,1.8,32.0,838.0,871.46,620.41
2016,9,15,12,45,829.5,140.5,1.75,32.5,827.0,830.03,592.63
2016,9,15,13,0,815.0,147.0,1.7,33.0,816.0,786.52,563.53
2016,9,15,13,15,810.0,146.0,1.65,33.0,799.5,741.26,532.86
2016,9,15,13,30,805.0,145.0,1.6,33.0,783.0,693.97,500.14
2016,9,15,13,45,793.5,145.5,1.6,33.0,758.5,642.12,463.87
2016,9,15,14,0,782.0,146.0,1.6,33.0,734.0,589.33,425.94
2016,9,15,14,15,771.0,143.5,1.6,32.5,703.0,533.58,385.6
2016,9,15,14,30,760.0,141.0,1.6,32.0,672.0,475.68,342.27
2016,9,15,14,45,741.5,139.5,1.65,32.0,634.0,416.48,296.01
2016,9,15,15,0,723.0,138.0,1.7,32.0,596.0,358.3,249.2
2016,9,15,15,15,703.0,133.5,1.7,31.5,553.5,298.67,200.95
2016,9,15,15,30,683.0,129.0,1.7,31.0,511.0,240.93,154.28
2016,9,15,15,45,646.5,127.0,1.75,31.0,463.0,184.86,111.82
2016,9,15,16,0,610.0,125.0,1.8,31.0,415.0,133.33,79.44
2016,9,15,16,15,574.0,117.5,1.7,30.5,365.5,84.4,64.7
2016,9,15,16,30,538.0,110.0,1.6,30.0,316.0,79.11,60.71
2016,9,15,16,45,479.0,102.5,1.55,29.5,265.0,74.44,57.08
2016,9,15,17,0,420.0,95.0,1.5,29.0,214.0,69.69,53.24
2016,9,15,17,15,354.0,80.5,1.35,28.0,166.5,59.82,44.99
2016,9,15,17,30,288.0,66.0,1.2,27.0,119.0,49.68,36.2
2016,9,15,17,45,198.5,47.5,1.1,26.5,78.0,36.17,24.19
2016,9,15,18,0,109.0,29.0,1.0,26.0,37.0,22.6,9.32
2016,9,15,18,15,54.5,14.5,1.05,25.5,18.5,12.38,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,18.0,31.34,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,36.0,97.85,62.61
2016,9,16,6,45,154.5,51.5,2.1,19.5,76.0,180.81,142.38
2016,9,16,7,0,236.0,73.0,2.3,20.0,116.0,267.63,216.83
2016,9,16,7,15,300.0,89.5,2.3,20.5,163.0,355.9,289.77
2016,9,16,7,30,364.0,106.0,2.3,21.0,210.0,437.19,354.76
2016,9,16,7,45,417.5,117.0,2.3,21.5,259.5,507.8,409.02
2016,9,16,8,0,471.0,128.0,2.3,22.0,309.0,581.35,463.41
2016,9,16,8,15,507.5,137.0,2.2,22.5,357.0,639.7,504.0
2016,9,16,8,30,544.0,146.0,2.1,23.0,405.0,698.5,543.05
2016,9,16,8,45,578.5,150.5,2.05,24.0,451.5,758.28,580.59
2016,9,16,9,0,613.0,155.0,2.0,25.0,498.0,810.29,611.52
2016,9,16,9,15,634.0,160.5,1.9,25.5,539.5,848.5,633.06
2016,9,16,9,30,655.0,166.0,1.8,26.0,581.0,884.29,652.6
2016,9,16,9,45,684.5,163.5,1.75,26.5,620.0,917.05,670.31
2016,9,16,10,0,714.0,161.0,1.7,27.0,659.0,946.83,685.86
2016,9,16,10,15,725.0,163.5,1.6,27.5,689.0,960.21,690.17
2016,9,16,10,30,736.0,166.0,1.5,28.0,719.0,970.08,692.42
2016,9,16,10,45,486.5,273.5,1.45,28.5,643.5,816.82,588.09
2016,9,16,11,0,237.0,381.0,1.4,29.0,568.0,631.11,457.69
2016,9,16,11,15,272.0,381.5,1.3,29.0,601.0,677.44,489.66
2016,9,16,11,30,307.0,382.0,1.2,29.0,634.0,700.63,504.08
2016,9,16,11,45,174.0,368.0,1.2,29.5,511.0,529.36,384.8
2016,9,16,12,0,41.0,354.0,1.2,30.0,388.0,366.78,267.96
2016,9,16,12,15,184.5,369.0,1.2,30.0,522.5,519.41,379.6
2016,9,16,12,30,328.0,384.0,1.2,30.0,657.0,658.15,474.6
2016,9,16,12,45,325.5,380.5,1.2,30.0,649.0,632.97,456.24
2016,9,16,13,0,323.0,377.0,1.2,30.0,641.0,606.83,438.59
2016,9,16,13,15,310.0,372.0,1.2,30.0,621.5,570.85,413.94
2016,9,16,13,30,297.0,367.0,1.2,30.0,602.0,535.17,389.26
2016,9,16,13,45,272.5,360.0,1.25,30.5,570.0,491.08,357.83
2016,9,16,14,0,248.0,353.0,1.3,31.0,538.0,444.17,324.14
2016,9,16,14,15,310.5,322.0,1.3,30.5,544.0,434.72,317.81
2016,9,16,14,30,373.0,291.0,1.3,30.0,550.0,413.71,301.92
2016,9,16,14,45,377.0,270.5,1.35,30.0,519.5,370.42,268.86
2016,9,16,15,0,381.0,250.0,1.4,30.0,489.0,326.66,234.64
2016,9,16,15,15,540.5,184.0,1.45,29.5,497.0,290.72,201.23
2016,9,16,15,30,700.0,118.0,1.5,29.0,505.0,234.99,150.22
2016,9,16,15,45,672.5,113.5,1.55,29.0,458.5,177.37,105.88
2016,9,16,16,0,645.0,109.0,1.6,29.0,412.0,123.09,71.23
2016,9,16,16,15,610.0,103.0,1.55,28.5,363.0,74.34,56.91
2016,9,16,16,30,575.0,97.0,1.5,28.0,314.0,71.63,55.0
2016,9,16,16,45,524.5,89.0,1.5,28.0,263.5,67.15,51.34
2016,9,16,17,0,474.0,81.0,1.5,28.0,213.0,62.57,47.48
2016,9,16,17,15,404.5,69.5,1.3,27.0,165.5,52.35,38.86
2016,9,16,17,30,335.0,58.0,1.1,26.0,118.0,44.12,31.64
2016,9,16,17,45,239.0,42.0,0.95,25.5,77.5,32.25,20.95
2016,9,16,18,0,143.0,26.0,0.8,25.0,37.0,20.14,6.41
2016,9,16,18,15,71.5,13.0,0.85,24.5,18.5,11.1,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.0,14.0,1.3,18.5,20.5,53.2,0.0
2016,9,17,6,30,162.0,28.0,1.4,19.0,41.0,156.47,99.62
2016,9,17,6,45,268.5,42.0,1.55,19.5,82.5,250.17,197.54
2016,9,17,7,0,375.0,56.0,1.7,20.0,124.0,350.75,283.25
2016,9,17,7,15,445.0,66.0,1.65,20.5,173.0,435.38,352.36
2016,9,17,7,30,515.0,76.0,1.6,21.0,222.0,521.94,419.5
2016,9,17,7,45,257.5,91.0,1.55,22.0,164.0,346.23,279.36
2016,9,17,8,0,0.0,106.0,1.5,23.0,106.0,93.67,71.16
2016,9,17,8,15,0.0,108.5,1.45,23.5,108.5,94.28,71.68
2016,9,17,8,30,0.0,111.0,1.4,24.0,111.0,95.45,72.23
2016,9,17,8,45,9.5,156.5,1.4,25.0,162.0,148.48,114.23
2016,9,17,9,0,19.0,202.0,1.4,26.0,213.0,202.96,155.99
2016,9,17,9,15,18.5,213.5,1.4,26.5,224.5,212.19,162.08
2016,9,17,9,30,18.0,225.0,1.4,27.0,236.0,221.46,168.32
2016,9,17,9,45,28.0,254.5,1.4,27.5,273.5,280.42,212.19
2016,9,17,10,0,38.0,284.0,1.4,28.0,311.0,320.55,241.0
2016,9,17,10,15,121.5,321.5,1.4,28.0,411.5,466.24,348.26
2016,9,17,10,30,205.0,359.0,1.4,28.0,512.0,588.8,434.32
2016,9,17,10,45,253.0,362.5,1.4,28.5,557.5,656.43,478.74
2016,9,17,11,0,301.0,366.0,1.4,29.0,603.0,700.22,506.99
2016,9,17,11,15,253.0,383.5,1.4,29.0,585.0,661.24,478.6
2016,9,17,11,30,205.0,401.0,1.4,29.0,567.0,603.17,438.18
2016,9,17,11,45,139.0,394.0,1.4,29.5,507.5,523.22,381.16
2016,9,17,12,0,73.0,387.0,1.4,30.0,448.0,429.52,313.84
2016,9,17,12,15,56.0,368.0,1.4,30.0,414.5,389.29,285.48
2016,9,17,12,30,39.0,349.0,1.4,30.0,381.0,350.78,257.76
2016,9,17,12,45,455.0,230.5,1.45,30.5,600.0,609.76,448.82
2016,9,17,13,0,871.0,112.0,1.5,31.0,819.0,788.39,569.91
2016,9,17,13,15,594.0,236.0,1.55,31.0,714.0,668.03,484.14
2016,9,17,13,30,317.0,360.0,1.6,31.0,609.0,542.64,394.64
2016,9,17,13,45,585.0,233.0,1.65,31.0,674.5,587.61,429.58
2016,9,17,14,0,853.0,106.0,1.7,31.0,740.0,590.96,432.31
2016,9,17,14,15,589.0,204.0,1.75,31.0,633.0,488.55,356.77
2016,9,17,14,30,325.0,302.0,1.8,31.0,526.0,400.14,292.38
2016,9,17,14,45,568.0,199.5,1.9,31.0,564.5,392.27,282.71
2016,9,17,15,0,811.0,97.0,2.0,31.0,603.0,355.18,246.68
2016,9,17,15,15,794.0,94.0,2.0,30.5,560.5,293.32,195.31
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,232.78,145.32
2016,9,17,15,45,755.0,87.0,2.05,30.0,471.0,172.32,98.4
2016,9,17,16,0,733.0,83.0,2.1,30.0,424.0,114.38,61.7
2016,9,17,16,15,701.0,78.5,2.0,29.5,373.5,58.11,43.2
2016,9,17,16,30,669.0,74.0,1.9,29.0,323.0,55.72,41.47
2016,9,17,16,45,624.0,68.0,1.85,29.0,272.0,52.05,38.46
2016,9,17,17,0,579.0,62.0,1.8,29.0,221.0,48.31,35.29
2016,9,17,17,15,508.5,54.0,1.55,28.0,171.5,42.73,30.56
2016,9,17,17,30,438.0,46.0,1.3,27.0,122.0,37.08,25.55
2016,9,17,17,45,323.5,34.5,1.05,26.0,79.5,28.16,17.41
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,19.07,3.9
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,9.82,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,6,15,71.5,13.0,0.6,20.0,18.5,47.62,0.0
2016,9,18,6,30,143.0,26.0,0.7,20.0,37.0,141.94,85.59
2016,9,18,6,45,225.5,41.5,0.8,20.5,75.0,223.77,174.72
2016,9,18,7,0,308.0,57.0,0.9,21.0,113.0,308.23,246.61
2016,9,18,7,15,367.0,69.5,0.8,21.5,157.5,379.43,304.38
2016,9,18,7,30,426.0,82.0,0.7,22.0,202.0,455.44,362.72
2016,9,18,7,45,429.5,101.0,0.6,23.0,243.0,499.04,392.31
2016,9,18,8,0,433.0,120.0,0.5,24.0,284.0,540.97,419.08
2016,9,18,8,15,435.0,139.5,0.55,24.5,324.5,580.45,445.07
2016,9,18,8,30,437.0,159.0,0.6,25.0,365.0,617.96,468.95
2016,9,18,8,45,445.5,177.0,0.7,26.0,406.0,657.78,493.63
2016,9,18,9,0,454.0,195.0,0.8,27.0,447.0,695.77,516.5
2016,9,18,9,15,397.5,229.0,0.9,27.5,462.0,664.51,492.37
2016,9,18,9,30,341.0,263.0,1.0,28.0,477.0,650.98,480.4
2016,9,18,9,45,346.5,279.5,1.15,28.5,508.5,675.77,496.41
2016,9,18,10,0,352.0,296.0,1.3,29.0,540.0,698.75,510.69
2016,9,18,10,15,376.0,304.0,1.4,29.0,575.0,728.99,530.96
2016,9,18,10,30,400.0,312.0,1.5,29.0,610.0,757.35,549.83
2016,9,18,10,45,254.0,344.5,1.65,29.5,536.0,638.21,465.3
2016,9,18,11,0,108.0,377.0,1.8,30.0,462.0,477.74,350.71
2016,9,18,11,15,211.0,377.0,1.85,30.0,547.0,593.41,434.7
2016,9,18,11,30,314.0,377.0,1.9,30.0,632.0,702.93,510.14
2016,9,18,11,45,181.5,369.5,1.95,30.5,517.5,538.65,393.69
2016,9,18,12,0,49.0,362.0,2.0,31.0,403.0,382.75,280.55
2016,9,18,12,15,24.5,251.5,2.05,31.0,272.0,249.33,184.12
2016,9,18,12,30,0.0,141.0,2.1,31.0,141.0,118.71,85.95
2016,9,18,12,45,117.5,267.5,2.15,31.0,362.5,345.77,258.37
2016,9,18,13,0,235.0,394.0,2.2,31.0,584.0,544.06,399.46
2016,9,18,13,15,158.0,379.5,2.2,31.0,506.0,458.26,336.66
2016,9,18,13,30,81.0,365.0,2.2,31.0,428.0,371.85,274.09
2016,9,18,13,45,85.0,350.0,2.2,31.0,414.5,352.8,260.81
2016,9,18,14,0,89.0,335.0,2.2,31.0,401.0,333.5,246.9
2016,9,18,14,15,45.5,251.5,2.2,30.5,285.5,233.61,173.64
2016,9,18,14,30,2.0,168.0,2.2,30.0,170.0,139.87,103.38
2016,9,18,14,45,52.0,224.5,2.2,30.0,257.0,203.8,151.94
2016,9,18,15,0,102.0,281.0,2.2,30.0,344.0,256.14,189.98
2016,9,18,15,15,102.5,259.0,2.1,29.5,319.0,228.95,169.17
2016,9,18,15,30,103.0,237.0,2.0,29.0,294.0,202.06,148.71
2016,9,18,15,45,51.5,134.5,1.9,29.0,163.0,113.77,82.68
2016,9,18,16,0,0.0,32.0,1.8,29.0,32.0,26.44,15.71
2016,9,18,16,15,0.0,28.0,1.6,28.5,28.0,23.11,13.97
2016,9,18,16,30,0.0,24.0,1.4,28.0,24.0,19.79,11.24
2016,9,18,16,45,0.0,20.0,1.2,28.0,20.0,16.47,8.44
2016,9,18,17,0,0.0,16.0,1.0,28.0,16.0,13.16,5.6
2016,9,18,17,15,0.0,12.0,0.9,27.5,12.0,9.86,2.76
2016,9,18,17,30,0.0,8.0,0.8,27.0,8.0,6.56,0.0
2016,9,18,17,45,0.0,5.0,0.75,26.5,5.0,4.1,0.0
2016,9,18,18,0,0.0,2.0,0.7,26.0,2.0,1.64,0.0
2016,9,18,18,15,0.0,1.0,0.7,25.5,1.0,0.85,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,40.0,12.0,0.8,22.0,15.0,30.73,0.0
2016,9,19,6,30,80.0,24.0,1.0,22.0,30.0,89.91,49.08
2016,9,19,6,45,137.0,42.5,1.25,22.0,62.5,156.93,121.06
2016,9,19,7,0,194.0,61.0,1.5,22.0,95.0,223.15,178.61
2016,9,19,7,15,228.0,80.0,1.4,22.0,133.5,278.42,225.15
2016,9,19,7,30,262.0,99.0,1.3,22.0,172.0,335.98,271.75
2016,9,19,7,45,162.5,124.0,1.25,22.5,172.5,279.19,224.47
2016,9,19,8,0,63.0,149.0,1.2,23.0,173.0,211.99,168.08
2016,9,19,8,15,31.5,93.0,1.1,23.5,105.0,114.92,89.46
2016,9,19,8,30,0.0,37.0,1.0,24.0,37.0,30.59,19.52
2016,9,19,8,45,12.0,121.5,0.95,24.5,128.5,116.12,89.02
2016,9,19,9,0,24.0,206.0,0.9,25.0,220.0,212.69,164.14
2016,9,19,9,15,12.0,180.5,0.85,25.0,187.5,172.4,131.68
2016,9,19,9,30,0.0,155.0,0.8,25.0,155.0,134.41,101.38
2016,9,19,9,45,0.0,133.5,0.8,25.0,133.5,113.77,85.12
2016,9,19,10,0,0.0,112.0,0.8,25.0,112.0,94.18,69.6
2016,9,19,10,15,0.0,117.5,0.8,25.0,117.5,99.0,73.3
2016,9,19,10,30,0.0,123.0,0.8,25.0,123.0,103.81,76.93
2016,9,19,10,45,7.0,190.0,0.8,25.5,196.0,171.24,129.05
2016,9,19,11,0,14.0,257.0,0.8,26.0,269.0,240.11,180.53
2016,9,19,11,15,71.5,327.0,0.85,26.0,385.0,383.23,286.82
2016,9,19,11,30,129.0,397.0,0.9,26.0,501.0,526.3,387.63
2016,9,19,11,45,125.0,400.0,0.95,26.0,501.5,516.99,379.82
2016,9,19,12,0,121.0,403.0,1.0,26.0,502.0,507.18,373.05
2016,9,19,12,15,273.5,371.0,1.0,26.0,594.5,616.2,451.95
2016,9,19,12,30,426.0,339.0,1.0,26.0,687.0,710.88,517.31
2016,9,19,12,45,359.0,359.5,1.05,26.0,650.5,640.71,468.18
2016,9,19,13,0,292.0,380.0,1.1,26.0,614.0,586.0,430.21
2016,9,19,13,15,568.0,245.0,1.2,26.0,689.0,653.08,482.56
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,680.68,505.07
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.0,629.21,467.08
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,578.22,428.89
2016,9,19,14,15,602.5,196.5,1.6,26.5,628.5,488.11,362.5
2016,9,19,14,30,380.0,283.0,1.7,26.0,541.0,409.59,304.77
2016,9,19,14,45,308.0,279.5,1.85,26.0,481.5,349.06,259.49
2016,9,19,15,0,236.0,276.0,2.0,26.0,422.0,296.52,220.04
2016,9,19,15,15,238.0,253.0,2.05,26.0,391.0,259.55,190.56
2016,9,19,15,30,240.0,230.0,2.1,26.0,360.0,220.71,159.53
2016,9,19,15,45,455.0,162.5,2.2,26.0,379.5,179.29,118.35
2016,9,19,16,0,670.0,95.0,2.3,26.0,399.0,111.53,63.29
2016,9,19,16,15,634.5,89.5,2.25,25.5,350.0,65.42,50.21
2016,9,19,16,30,599.0,84.0,2.2,25.0,301.0,62.67,48.15
2016,9,19,16,45,541.5,78.0,2.15,25.0,250.5,59.28,45.33
2016,9,19,17,0,484.0,72.0,2.1,25.0,200.0,55.92,42.41
2016,9,19,17,15,409.5,61.5,1.9,24.5,152.5,48.68,36.07
2016,9,19,17,30,335.0,51.0,1.7,24.0,105.0,39.09,27.48
2016,9,19,17,45,227.5,36.0,1.55,23.5,66.5,27.79,16.96
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,16.32,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,8.96,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
