Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,5.55,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,10.7,0.46
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,22.3,12.43
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,34.44,23.01
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,49.95,36.24
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,65.19,49.06
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,80.84,61.96
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,96.38,74.53
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,99.28,76.53
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,102.67,78.88
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,287.94,230.02
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,452.0,357.43
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,344.69,270.73
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,198.79,153.49
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,418.47,326.19
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,623.92,478.18
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,558.79,426.5
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,514.59,390.93
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,415.3,315.64
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,339.79,257.1
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,437.45,331.33
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,550.93,414.41
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,449.54,338.31
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,370.74,278.43
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,244.52,184.03
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,120.44,88.67
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,366.2,279.71
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,591.17,444.53
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,652.61,492.25
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,680.44,514.93
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,562.19,424.65
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,459.29,345.9
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,270.57,205.16
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,102.17,75.5
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,249.73,186.42
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,343.79,246.76
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,203.51,143.97
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,121.51,92.07
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,133.55,88.0
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,109.8,62.75
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,65.49,50.3
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,62.74,48.23
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,57.89,44.15
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,52.9,39.81
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,45.94,33.69
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,36.91,25.56
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,28.02,16.86
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,19.39,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,10.67,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,25.02,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,76.27,34.41
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,145.45,112.66
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,212.02,171.46
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,266.13,218.41
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,322.37,265.75
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,370.11,304.06
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,418.14,341.43
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,411.71,334.07
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,380.57,307.38
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,270.17,216.77
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,162.06,126.48
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,165.35,128.59
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,168.86,130.76
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,227.62,177.17
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,309.13,240.19
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,212.22,163.89
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,141.93,107.83
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,274.76,212.63
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,398.44,307.41
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,314.56,242.31
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,220.99,169.33
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,122.66,92.33
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,29.97,18.43
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,24.55,14.09
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,19.13,9.74
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,136.1,103.15
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,255.03,195.86
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,255.27,195.96
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,255.2,196.02
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,239.5,183.97
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,224.17,172.23
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,257.96,198.69
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,282.92,217.67
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,307.94,234.89
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,314.14,234.93
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,251.8,187.16
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,204.38,152.93
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,151.17,113.92
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,109.5,83.82
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,95.71,76.51
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,82.73,65.78
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,69.29,54.32
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,55.72,42.56
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,42.38,30.89
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,28.92,18.95
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,17.75,8.48
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,6.58,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.41,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.13,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.1,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,9.04,1.6
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,13.98,5.94
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,20.18,11.28
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,26.4,16.58
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,32.62,21.78
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,38.86,26.89
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,44.7,31.59
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,50.54,36.23
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,56.4,40.82
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,62.27,45.37
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,66.9,48.87
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,71.53,52.35
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,110.3,83.1
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,150.43,114.37
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,230.02,176.32
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,333.57,254.53
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,340.65,258.68
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,347.49,262.94
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,303.33,229.32
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,245.37,185.2
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,205.33,154.38
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,166.71,124.49
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,166.11,124.09
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,165.46,123.6
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,212.42,159.61
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,258.52,194.48
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,194.45,145.81
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,132.82,98.54
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,135.34,100.69
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,137.78,102.71
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,227.64,172.12
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,304.48,229.52
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,260.11,195.79
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,220.06,165.71
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,240.86,171.63
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,219.74,140.23
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,163.05,96.73
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,110.99,65.11
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,69.93,53.86
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,66.62,51.33
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,63.4,48.74
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,57.54,43.73
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,48.3,35.61
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,38.88,27.05
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,26.42,14.82
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,14.51,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,61.66,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,168.04,59.44
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,277.76,216.43
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,387.37,312.05
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,469.44,380.02
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,556.69,447.43
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,308.18,252.0
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,12.35,4.6
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,44.28,31.0
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,77.55,57.94
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,133.29,102.67
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,191.19,147.94
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,208.63,160.71
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,226.09,173.42
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,327.43,250.6
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,409.68,310.93
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,352.38,266.75
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,275.79,208.39
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,235.51,177.45
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,196.96,147.6
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,640.65,483.08
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,968.03,697.37
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,947.38,679.15
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,923.05,662.28
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,892.93,643.1
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,859.48,621.77
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,821.45,597.35
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,780.45,570.83
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,734.14,540.18
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,685.54,505.55
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,633.61,467.03
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,579.89,426.24
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,522.78,382.45
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,464.83,336.63
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,404.62,287.83
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,344.24,237.49
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,282.53,185.99
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,217.51,132.55
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,156.5,85.78
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,97.85,50.53
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,53.9,39.78
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,51.28,37.8
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,47.28,34.52
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,39.72,28.12
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,34.14,23.27
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,28.53,18.14
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,19.67,9.08
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,11.1,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,70.21,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,185.72,49.17
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,298.81,232.03
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,410.57,329.77
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,493.58,397.65
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,581.66,464.62
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,645.12,508.52
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,715.09,554.35
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,771.23,588.84
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,826.39,621.25
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,871.73,644.59
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,914.86,665.63
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,936.17,674.01
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,965.22,687.27
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,987.61,694.58
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,1006.5,699.59
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,1016.24,701.85
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,1022.05,701.91
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,1020.81,696.51
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,1015.53,688.98
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,1003.09,681.18
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,986.72,671.3
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,964.65,656.87
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,938.86,640.41
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,907.54,622.03
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,872.84,601.6
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,830.26,575.93
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,785.39,548.63
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,738.67,520.0
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,689.74,487.56
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,636.35,451.22
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,581.61,412.79
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,472.68,335.6
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,378.73,269.69
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,375.64,263.05
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,341.98,229.59
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,279.94,179.58
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,219.51,131.55
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,160.45,88.45
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,100.22,53.21
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,59.01,43.34
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,56.29,41.4
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,52.93,38.74
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,49.64,35.96
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,42.07,29.47
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,34.35,22.55
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,21.41,9.51
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,11.1,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,35.54,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,107.52,13.54
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,208.87,160.54
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,303.65,244.58
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,384.06,312.51
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,470.74,382.46
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,276.24,225.99
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,31.38,20.37
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,46.78,33.06
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,62.23,45.49
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,70.64,52.04
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,79.52,58.88
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,66.05,47.78
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,53.14,37.22
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,74.06,53.69
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,96.02,70.68
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,121.74,90.52
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,147.66,110.18
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,138.96,102.93
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,130.49,96.03
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,199.14,147.93
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,268.54,198.44
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,208.79,153.54
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,151.68,110.87
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,233.05,171.88
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,328.38,240.25
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,289.61,211.5
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,243.27,178.05
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,237.83,174.48
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,232.36,170.64
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,296.61,217.97
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,347.22,253.78
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,230.56,169.17
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,121.82,88.82
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,120.96,88.81
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,119.99,88.31
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,111.42,82.22
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,102.9,76.1
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,129.76,86.39
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,121.37,76.34
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,85.35,66.17
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,79.33,61.5
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,70.92,54.6
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,62.26,47.23
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,50.3,36.88
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,38.29,26.12
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,22.96,9.79
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,7.68,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,16.66,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,44.08,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,139.09,105.22
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,216.95,174.48
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,292.54,239.47
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,373.67,307.06
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,242.67,199.23
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,92.25,71.27
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,77.23,58.72
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,64.73,48.13
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,35.99,24.2
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,7.43,0.49
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,7.85,0.81
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,8.27,1.12
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,48.16,33.55
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,88.89,66.06
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,125.54,95.07
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,162.79,124.22
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,205.88,157.45
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,249.0,190.14
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,341.25,259.94
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,414.19,313.54
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,428.76,323.38
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,442.16,332.54
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,395.3,297.54
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,350.66,264.15
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,349.94,263.89
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,348.56,263.01
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,441.97,334.44
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,519.54,391.73
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,497.79,375.4
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,472.43,356.28
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,333.8,252.53
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,216.46,163.96
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,231.44,175.33
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,239.16,180.16
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,195.14,147.15
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,156.7,118.79
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,137.54,104.36
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,117.15,88.97
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,101.12,80.5
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,86.8,68.69
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,71.38,55.71
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,55.8,42.31
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,40.75,29.13
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,25.52,15.61
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,14.03,2.96
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.56,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.28,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.46,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,8.62,1.09
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,14.81,6.57
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,22.67,13.34
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,30.55,20.08
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,38.86,27.1
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,47.19,34.03
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,151.65,121.38
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,260.58,208.69
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,159.73,126.28
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,63.93,47.03
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,120.2,92.77
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,179.99,139.98
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,187.95,145.43
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,195.96,151.08
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,169.88,130.07
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,145.0,110.14
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,331.91,255.17
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,529.95,397.8
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,399.36,301.07
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,276.52,209.11
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,265.17,200.66
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,254.13,191.96
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,252.44,190.7
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,250.69,189.39
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,511.47,387.03
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,723.82,534.22
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,681.52,502.55
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,634.95,470.0
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,556.97,412.97
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,481.51,357.41
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,467.85,346.88
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,438.11,322.64
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,286.33,211.65
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,172.4,130.14
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,199.8,147.63
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,208.35,148.35
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,164.63,118.04
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,130.21,96.37
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,112.19,89.44
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,98.49,78.33
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,81.96,64.42
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,65.1,49.93
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,47.91,35.05
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,30.47,19.61
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,15.64,2.5
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,23.8,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,67.38,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,181.97,137.28
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,274.95,221.37
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,356.42,289.74
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,444.18,359.19
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,373.42,301.23
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,290.65,233.07
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,324.1,258.54
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,357.0,282.07
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,594.02,459.58
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,813.63,607.05
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,724.94,542.99
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,615.76,464.52
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,802.63,598.61
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,973.31,707.51
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,720.64,535.89
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,399.83,300.72
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,532.98,400.5
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,662.21,491.12
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,664.08,491.45
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,664.22,491.61
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,662.44,490.03
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,658.68,487.07
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,548.19,407.63
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,445.9,332.73
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,464.67,347.2
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,466.96,349.25
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,445.35,333.62
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,423.15,317.53
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,513.41,386.25
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,558.76,418.39
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,485.4,362.19
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,418.14,310.74
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,351.47,259.36
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,294.8,216.12
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,252.21,182.03
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,210.95,149.24
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,145.0,104.46
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,105.01,79.56
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,89.94,71.06
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,75.55,59.14
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,61.01,46.74
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,46.31,34.0
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,32.9,22.26
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,18.98,9.93
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,9.47,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,8.96,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,23.32,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,183.01,136.0
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,313.7,251.52
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,397.61,322.72
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,493.38,399.97
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,564.16,454.14
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,636.51,507.4
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,696.32,550.4
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,755.8,592.13
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,801.95,622.57
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,846.3,651.3
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,881.71,672.5
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,914.47,691.67
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,789.9,601.28
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,645.35,491.61
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,532.5,407.35
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,419.17,320.45
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,410.81,313.22
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,402.41,305.63
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,444.27,337.01
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,503.44,380.18
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,430.94,326.04
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,379.82,287.44
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,317.5,240.76
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,246.38,186.79
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,364.21,277.16
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,473.6,357.75
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,507.89,383.48
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,522.93,394.98
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,315.26,240.21
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,128.38,95.8
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,107.72,80.17
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,87.31,64.36
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,52.71,36.89
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,18.19,9.12
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,139.65,96.44
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,216.14,142.41
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,137.9,93.2
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,108.62,82.77
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,86.82,68.78
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,74.89,58.86
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,67.26,52.27
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,59.47,45.32
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,46.73,33.98
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,32.95,21.21
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,16.89,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
