Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,4.27,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,12.35,3.74
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,20.62,11.27
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,31.82,20.86
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,43.05,30.37
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,55.77,40.97
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,68.5,51.36
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,410.2,333.62
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,720.35,565.57
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,427.57,341.62
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,73.23,53.87
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,195.45,152.53
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,317.66,246.94
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,425.84,328.78
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,512.32,392.34
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,568.93,433.64
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,646.45,488.88
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,829.47,622.22
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,986.93,726.01
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,802.92,598.02
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,586.03,438.91
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,781.55,585.46
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,913.25,675.9
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,883.58,654.63
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,850.67,632.45
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,813.17,607.4
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,772.75,580.22
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,726.01,547.33
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,677.13,511.28
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,547.89,413.92
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,432.72,326.56
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,461.44,347.19
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,455.77,337.75
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,394.19,286.17
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,332.7,233.65
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,270.47,180.66
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,210.01,130.18
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,150.25,85.02
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,89.5,49.51
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,55.42,41.88
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,52.51,39.55
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,48.58,36.2
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,44.71,32.72
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,36.47,25.27
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,28.09,17.03
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,13.9,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,116.43,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,271.58,200.24
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,392.21,314.13
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,480.35,386.57
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,574.17,457.72
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,647.56,509.31
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,717.23,555.11
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,775.63,597.36
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,833.08,637.59
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,879.38,668.98
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,923.46,698.09
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,958.06,719.95
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,977.97,732.06
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,999.01,743.71
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,1016.43,753.0
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,1026.4,757.97
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,1032.42,760.6
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,881.98,658.24
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,682.35,512.54
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,868.62,649.33
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,996.8,732.12
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,851.64,632.25
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,671.48,501.31
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,803.1,599.72
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,878.38,650.7
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,836.72,621.1
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,792.27,590.59
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,743.31,557.59
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,692.16,520.59
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,636.96,479.88
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,580.53,436.98
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,521.3,391.03
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,461.53,343.0
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,397.32,289.52
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,334.71,236.02
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,271.57,181.72
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,210.25,130.2
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,149.53,84.3
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,92.45,52.23
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,53.86,40.82
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,50.47,38.15
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,45.69,34.03
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,40.87,29.69
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,32.87,22.39
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,24.74,14.19
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,12.24,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,13.66,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,143.92,104.22
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,268.64,219.36
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,334.55,277.24
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,403.9,335.15
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,464.74,383.08
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,527.5,430.11
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,608.22,488.15
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,701.86,552.5
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,801.89,618.07
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,897.37,677.29
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,931.25,694.08
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,962.1,709.14
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,986.26,720.42
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,995.05,721.94
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,1004.38,723.17
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,1009.86,722.0
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,1008.9,717.98
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,1003.97,711.76
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,991.49,701.48
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,975.14,689.05
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,952.64,674.08
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,926.5,657.04
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,791.19,569.11
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,630.01,457.47
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,524.57,384.38
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,440.69,323.87
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,382.91,283.44
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,339.56,252.41
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,350.14,260.87
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,361.94,269.3
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,353.04,262.64
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,339.09,251.61
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,351.83,255.6
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,326.8,226.42
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,264.8,174.83
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,204.72,125.72
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,145.86,82.09
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,86.22,48.2
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,54.45,41.23
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,51.12,38.54
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,46.39,34.46
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,41.64,30.18
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,33.28,22.56
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,24.78,13.76
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,12.8,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,12.8,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,144.33,101.48
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,270.59,218.89
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,347.31,285.85
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,429.83,354.54
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,503.63,413.31
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,589.72,478.19
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,676.8,540.68
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,765.72,601.8
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,815.34,631.66
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,863.34,659.73
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,898.83,678.72
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,924.98,691.0
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,960.98,709.41
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,993.4,724.76
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,992.11,718.32
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,999.08,717.54
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,922.73,664.36
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,812.55,587.25
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,908.4,650.76
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,966.76,683.2
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,943.4,665.51
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,916.59,647.08
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,885.52,627.2
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,851.23,605.4
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,810.06,578.14
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,772.93,553.53
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,725.09,522.35
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,675.22,488.63
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,520.12,380.39
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,381.57,281.62
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,251.49,188.03
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,130.01,97.07
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,132.97,100.13
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,135.49,102.38
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,141.47,107.17
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,145.04,109.96
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,126.97,96.23
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,109.67,83.24
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,81.84,64.48
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,64.85,50.23
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,55.38,42.12
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,47.9,35.46
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,36.8,25.49
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,25.51,13.86
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,14.08,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,54.13,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,198.13,137.16
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,312.51,252.67
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,402.0,330.64
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,497.87,409.49
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,576.08,469.76
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,656.53,528.89
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,717.55,572.21
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,778.27,614.04
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,827.6,646.61
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,875.26,677.41
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,904.73,694.06
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,937.94,713.19
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,965.67,728.31
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,989.98,741.05
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,1001.09,746.45
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,1008.35,749.54
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,1007.14,746.22
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,1001.97,740.56
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,978.95,724.76
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,964.27,714.77
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,941.62,698.15
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,915.5,679.41
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,884.55,658.84
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,850.43,636.11
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,817.23,614.26
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,773.17,584.71
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,725.31,550.52
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,675.42,513.73
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,620.74,472.67
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,565.05,429.64
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,506.51,383.8
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,447.72,336.13
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,386.93,284.93
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,327.12,233.37
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,262.53,178.26
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,203.1,128.45
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,144.39,84.02
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,89.53,53.28
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,60.44,46.78
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,56.6,43.59
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,50.53,38.28
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,44.35,32.65
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,34.34,23.51
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,24.09,12.19
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,12.38,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,50.69,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,192.76,129.59
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,307.24,249.39
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,399.21,330.64
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,498.86,413.86
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,297.55,249.76
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,40.52,28.73
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,76.2,58.74
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,115.84,91.37
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,111.35,87.17
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,107.82,83.84
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,121.02,94.38
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,134.2,104.81
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,246.58,195.65
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,348.05,274.79
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,320.74,251.63
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,294.2,229.56
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,248.15,192.92
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,224.32,173.56
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,222.47,171.97
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,220.7,170.43
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,208.29,160.61
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,196.23,151.11
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,193.92,149.28
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,191.63,147.49
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,168.79,129.31
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,146.6,111.68
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,148.68,113.43
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,150.68,115.12
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,148.48,113.51
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,146.3,111.96
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,136.83,104.65
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,127.56,97.52
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,154.16,118.72
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,177.32,136.82
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,120.15,91.95
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,64.74,47.86
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,57.62,42.19
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,50.52,36.43
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,49.34,37.4
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,59.0,45.86
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,52.6,40.21
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,46.09,34.24
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,33.56,22.8
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,23.28,10.65
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,12.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,69.13,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,226.24,147.12
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,362.69,294.64
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,454.89,376.31
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,553.48,457.75
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,629.81,518.28
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,702.82,573.69
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,761.72,615.85
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,819.79,656.03
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,866.81,685.76
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,911.71,713.24
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,945.1,732.86
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,963.97,742.19
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,985.94,753.75
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,1004.37,762.83
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,1013.49,767.13
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,1018.7,769.02
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,1017.22,765.11
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,1011.73,758.76
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,998.79,749.09
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,981.91,736.99
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,850.93,645.31
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,682.87,519.58
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,664.37,507.18
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,644.02,492.45
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,558.84,427.42
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,468.65,358.5
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,602.46,463.24
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,677.4,520.13
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,580.5,444.99
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,487.56,373.38
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,408.19,312.25
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,346.59,264.39
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,305.1,231.14
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,265.08,198.57
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,205.28,153.67
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,160.14,121.55
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,136.25,103.08
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,113.31,86.24
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,74.45,58.83
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,46.31,34.66
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,41.72,30.61
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,37.16,26.37
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,29.01,18.75
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,20.77,7.67
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,10.67,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.41,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,12.36,2.08
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,21.47,11.89
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,34.41,23.21
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,48.47,35.39
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,64.01,48.67
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,79.37,61.62
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,101.86,80.17
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,124.2,98.26
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,102.94,80.24
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,84.67,64.82
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,106.04,82.18
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,127.56,99.46
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,115.18,89.14
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,103.57,79.53
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,130.71,101.42
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,158.06,123.24
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,160.69,124.91
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,163.34,126.64
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,166.47,129.05
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,169.55,131.43
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,223.87,174.19
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,277.9,215.86
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,227.93,176.66
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,180.2,139.1
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,177.18,136.57
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,174.21,134.03
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,177.09,136.42
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,179.76,138.65
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,172.9,133.1
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,166.16,127.7
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,154.49,118.91
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,143.17,110.38
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,158.16,122.41
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,170.73,132.25
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,137.26,106.02
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,106.12,81.66
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,93.58,71.7
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,81.19,61.72
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,68.52,53.98
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,56.05,43.26
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,44.19,32.79
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,32.23,22.1
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,21.05,11.95
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,9.88,0.0
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,5.12,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.64,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.28,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,5.33,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,7.39,0.57
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,9.87,2.69
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,12.34,4.79
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,12.77,5.13
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,13.19,5.46
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,15.26,7.15
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,17.34,8.83
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,13.63,5.69
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,9.91,2.58
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,11.16,3.59
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,12.41,4.61
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,13.66,5.62
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,14.91,6.63
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,16.17,7.65
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,17.42,8.66
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,17.42,8.65
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,17.43,8.65
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,22.42,12.73
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,27.42,16.81
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,32.83,21.24
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,38.24,25.67
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,77.53,57.69
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,117.64,90.18
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,94.42,71.46
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,71.61,53.01
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,74.51,55.47
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,77.42,57.94
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,71.11,53.01
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,64.81,48.05
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,42.27,29.52
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,19.83,10.92
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,15.68,7.52
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,11.54,4.09
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,10.3,3.06
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,9.05,2.02
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,7.4,0.9
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,5.75,0.0
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,4.51,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.28,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,2.05,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.82,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.43,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,207.85,109.25
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,421.08,343.43
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,516.47,430.24
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,617.38,515.25
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,691.48,575.15
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,766.78,633.19
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,816.17,669.97
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,873.26,711.5
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,918.13,741.9
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,960.55,769.98
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,992.87,789.57
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,1021.87,806.61
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,1042.42,818.01
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,1059.12,826.8
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,1066.72,828.44
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,1070.12,827.38
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,1066.02,821.79
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,1057.67,813.52
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,1042.73,802.08
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,1023.63,787.96
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,999.37,768.92
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,971.13,747.32
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,935.86,722.0
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,897.05,694.27
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,853.84,662.77
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,807.58,629.03
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,756.56,592.6
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,703.14,551.35
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,645.36,505.9
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,585.9,457.82
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,524.06,406.24
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,461.41,352.41
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,395.84,294.82
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,330.54,236.23
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,264.6,177.43
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,200.08,121.78
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,135.9,73.13
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,74.78,41.39
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,43.28,32.7
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,40.53,30.3
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,35.93,26.11
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,31.35,21.75
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,24.31,14.84
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,17.32,0.0
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,8.11,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,201.4,92.64
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,399.14,325.88
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,496.48,414.23
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,599.48,500.39
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,675.03,559.86
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,751.82,617.19
2016,10,10,8,15,795.5,59.5,2.9,11.5,343.5,811.35,659.92
2016,10,10,8,30,830.0,63.0,3.0,12.0,395.0,869.87,700.48
2016,10,10,8,45,855.0,65.5,3.2,12.5,443.0,906.33,724.68
