Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,30,695.0,67.0,1.6,16.0,294.0,748.6,594.78
2016,10,30,8,45,727.5,71.0,1.6,17.0,338.0,793.05,622.85
2016,10,30,9,0,760.0,75.0,1.6,18.0,382.0,842.38,653.38
2016,10,30,9,15,782.5,78.0,1.7,19.0,422.0,878.73,675.09
2016,10,30,9,30,805.0,81.0,1.8,20.0,462.0,912.29,694.58
2016,10,30,9,45,824.5,82.0,1.95,21.0,496.5,937.25,708.56
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,958.81,720.23
2016,10,30,10,15,617.0,157.5,2.25,22.5,494.0,829.38,631.04
2016,10,30,10,30,390.0,232.0,2.4,23.0,457.0,658.39,506.96
2016,10,30,10,45,439.0,226.5,2.55,24.0,488.5,712.38,545.24
2016,10,30,11,0,488.0,221.0,2.7,25.0,520.0,743.33,565.54
2016,10,30,11,15,450.5,238.5,2.75,25.0,519.0,714.4,543.48
2016,10,30,11,30,413.0,256.0,2.8,25.0,518.0,666.36,508.67
2016,10,30,11,45,652.0,173.5,2.85,25.5,590.5,802.09,607.86
2016,10,30,12,0,891.0,91.0,2.9,26.0,663.0,881.0,659.84
2016,10,30,12,15,738.0,144.0,2.95,26.0,616.0,793.38,599.49
2016,10,30,12,30,585.0,197.0,3.0,26.0,569.0,688.27,524.17
2016,10,30,12,45,595.0,189.5,3.05,26.0,562.5,660.07,504.59
2016,10,30,13,0,605.0,182.0,3.1,26.0,556.0,635.15,486.34
2016,10,30,13,15,451.0,219.5,3.05,26.0,493.5,530.46,407.28
2016,10,30,13,30,297.0,257.0,3.0,26.0,431.0,433.49,333.24
2016,10,30,13,45,315.0,241.0,2.95,26.0,418.5,408.14,314.0
2016,10,30,14,0,333.0,225.0,2.9,26.0,406.0,380.65,292.26
2016,10,30,14,15,494.5,170.0,2.7,25.5,419.5,388.1,296.03
2016,10,30,14,30,656.0,115.0,2.5,25.0,433.0,373.64,280.23
2016,10,30,14,45,711.5,95.5,2.4,25.0,415.5,331.18,241.5
2016,10,30,15,0,767.0,76.0,2.3,25.0,398.0,283.67,197.27
2016,10,30,15,15,737.5,72.5,2.1,24.5,355.0,223.37,145.78
2016,10,30,15,30,708.0,69.0,1.9,24.0,312.0,166.15,99.17
2016,10,30,15,45,666.5,63.5,1.75,23.5,266.0,106.08,56.84
2016,10,30,16,0,625.0,58.0,1.6,23.0,220.0,54.18,33.54
2016,10,30,16,15,559.0,51.0,1.5,22.0,173.0,40.82,29.71
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,35.75,25.1
2016,10,30,16,45,383.5,33.5,1.35,20.0,84.5,27.46,17.38
2016,10,30,17,0,274.0,23.0,1.3,19.0,43.0,19.07,5.88
2016,10,30,17,15,137.0,11.5,1.3,18.5,21.5,9.82,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,35.26,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,107.14,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,227.13,173.64
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,330.42,270.71
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,413.92,342.73
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,502.32,415.06
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,570.8,468.75
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,646.02,525.45
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,703.72,566.93
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,760.18,606.33
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,801.12,632.59
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,839.73,656.58
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,869.39,673.76
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,896.04,688.6
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,909.5,695.52
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,919.52,700.24
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,919.79,697.09
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,916.5,691.78
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,788.37,601.9
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,652.89,502.03
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,588.77,453.12
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,509.82,392.81
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,474.74,366.28
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,440.9,340.3
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,443.15,342.37
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,442.6,341.92
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,544.01,419.49
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,603.3,462.69
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,547.09,418.32
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,492.16,375.0
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,436.77,331.91
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,382.38,288.08
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,309.59,229.61
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,249.12,180.53
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,201.48,141.83
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,160.02,109.76
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,116.41,78.47
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,79.46,57.87
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,62.82,48.96
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,50.28,37.75
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,35.06,23.75
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,19.82,5.07
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,10.67,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,2.99,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,5.75,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,18.17,8.52
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,32.68,21.9
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,51.97,38.77
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,70.5,54.83
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,89.45,71.01
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,108.19,86.69
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,120.54,96.78
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,133.18,106.94
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,148.69,119.35
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,164.29,131.67
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,151.8,120.69
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,140.3,110.65
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,148.03,116.8
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,155.81,122.94
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,161.11,126.84
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,166.43,130.78
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,216.08,170.89
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,284.21,224.69
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,282.78,222.77
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,281.33,221.14
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,339.21,267.35
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,407.48,320.18
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,390.66,306.52
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,373.62,293.08
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,345.61,271.42
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,309.14,243.17
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,244.69,192.45
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,180.68,141.66
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,174.05,136.63
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,170.3,133.67
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,164.72,128.85
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,156.91,121.85
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,134.77,104.11
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,113.98,87.58
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,92.94,70.84
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,73.36,55.63
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,57.87,44.94
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,43.47,32.0
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,28.55,18.28
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,13.2,0.44
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,6.83,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,6.83,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,78.24,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,235.13,174.59
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,344.46,281.28
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,431.05,355.58
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,527.54,433.43
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,597.44,487.35
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,667.85,539.3
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,724.47,577.9
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,779.95,614.24
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,818.5,638.59
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,854.67,660.88
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,881.35,674.96
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,904.97,686.83
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,917.47,690.79
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,919.93,688.07
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,921.12,683.99
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,918.63,677.63
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,908.12,666.84
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,894.04,653.94
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,873.09,636.76
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,848.81,617.64
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,817.85,596.32
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,784.01,573.23
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,742.15,544.87
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,698.48,513.88
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,652.16,481.85
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,605.78,448.89
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,552.95,410.99
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,499.58,371.37
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,442.98,327.61
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,386.99,282.9
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,328.38,235.27
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,271.76,188.19
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,214.56,141.13
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,161.11,98.87
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,108.76,62.78
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,61.99,40.86
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,47.98,35.63
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,40.74,29.1
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,27.92,17.29
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,17.17,0.38
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,9.39,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,105.51,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,269.01,194.77
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,390.04,315.53
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,475.1,387.89
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,564.0,459.33
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,595.08,483.36
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,624.04,504.5
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,619.67,499.58
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,619.58,497.72
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,630.84,503.37
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,639.01,506.19
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,777.43,605.97
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,900.0,688.33
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,912.3,693.05
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,921.04,696.44
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,921.08,694.49
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,917.46,690.31
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,906.87,682.17
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,892.69,671.82
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,871.6,656.03
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,847.16,638.14
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,816.56,617.04
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,783.04,593.96
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,683.7,521.24
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,581.6,444.27
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,555.44,425.47
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,525.49,402.83
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,518.94,397.04
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,495.27,377.16
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,407.6,308.68
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,329.61,247.95
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,304.17,223.15
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,268.82,188.14
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,211.76,140.3
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,158.58,97.69
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,106.77,61.74
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,61.05,40.24
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,47.17,34.9
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,39.92,28.33
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,27.12,16.51
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,16.36,0.0
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,8.96,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,98.49,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,265.36,188.22
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,394.89,323.25
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,498.6,413.11
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,607.08,502.1
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,676.21,556.76
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,739.11,604.38
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,798.73,647.93
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,856.91,689.4
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,894.23,714.53
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,928.74,737.28
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,947.1,747.17
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,972.91,762.54
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,983.84,768.08
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,990.91,771.13
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,990.3,767.83
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,985.7,761.99
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,973.3,752.4
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,956.96,740.29
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,791.0,620.42
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,590.9,466.11
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,744.05,586.15
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,837.59,653.18
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,796.48,621.92
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,752.39,589.46
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,702.12,551.72
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,649.79,510.69
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,594.56,466.58
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,537.88,420.06
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,477.3,369.72
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,416.45,317.47
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,352.98,261.26
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,290.42,204.9
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,227.14,148.91
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,166.38,97.76
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,103.44,52.49
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,48.05,28.31
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,34.75,24.93
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,30.58,20.96
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,23.01,13.44
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,15.44,0.0
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,7.26,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,163.84,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,329.28,229.68
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,471.63,387.77
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,562.28,467.12
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,655.96,543.31
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,723.81,595.39
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,791.53,644.55
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,841.51,677.12
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,889.58,706.88
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,914.79,719.46
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,947.14,736.54
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,969.61,745.57
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,988.59,752.07
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,998.5,753.29
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,1004.5,751.76
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,1002.01,744.32
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,995.5,734.51
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,982.01,721.64
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,964.59,706.65
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,941.05,688.15
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,913.81,667.76
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,879.34,647.02
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,841.62,624.12
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,799.51,598.09
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,754.58,569.82
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,704.6,535.93
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,652.61,498.74
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,595.84,455.88
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,537.95,410.69
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,477.4,362.14
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,416.7,311.7
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,353.32,257.69
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,289.74,202.39
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,226.1,147.5
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,165.32,97.28
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,105.57,55.08
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,51.18,31.21
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,37.29,27.29
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,32.35,22.59
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,24.4,14.47
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,16.43,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,7.68,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,168.78,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,334.73,223.04
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,480.49,395.77
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,572.7,477.91
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,668.19,556.56
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,735.2,608.09
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,802.13,656.41
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,842.92,681.59
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,891.1,710.67
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,926.28,731.56
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,958.55,750.0
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,980.39,760.18
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,998.71,767.91
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,1008.79,771.06
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,1014.88,771.72
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,1011.72,767.03
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,1004.49,759.94
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,990.36,747.87
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,972.24,733.42
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,947.96,715.09
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,919.92,694.49
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,886.0,671.35
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,848.71,645.95
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,805.4,615.7
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,759.32,583.41
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,709.03,547.08
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,656.62,507.32
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,599.34,462.89
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,540.83,416.2
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,479.58,366.6
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,418.09,314.99
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,354.33,259.65
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,291.57,204.0
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,227.71,148.16
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,166.47,97.11
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,103.19,51.93
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,47.59,27.69
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,33.95,24.2
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,29.75,20.18
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,22.15,12.37
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,14.54,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,6.83,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,130.94,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,293.59,182.78
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,439.64,362.05
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,531.47,444.68
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,626.88,523.84
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,694.37,577.8
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,761.94,629.21
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,812.69,664.6
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,861.72,697.36
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,897.03,720.01
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,918.97,732.65
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,942.41,746.28
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,962.46,757.38
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,972.2,760.35
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,978.17,760.86
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,976.9,756.99
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,971.69,750.66
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,959.73,741.31
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,943.89,729.53
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,921.22,711.87
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,894.89,691.91
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,862.53,669.15
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,826.9,644.15
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,785.53,614.24
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,741.4,582.28
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,692.4,545.53
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,641.35,505.75
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,586.54,461.41
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,530.5,414.93
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,470.48,365.33
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,410.29,313.86
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,348.06,258.88
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,285.56,202.78
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,222.51,147.03
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,162.4,96.35
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,103.35,54.07
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,49.7,30.08
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,35.54,25.9
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,30.54,21.1
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,22.54,12.66
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,14.52,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,6.83,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,128.56,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,293.44,165.02
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,445.4,360.18
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,536.52,441.03
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,630.89,517.39
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,528.78,440.24
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,393.3,331.36
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,538.62,449.37
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,678.66,553.83
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,807.91,646.02
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,920.62,722.66
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,803.0,636.24
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,649.78,520.94
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,824.04,650.16
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,966.54,745.62
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,963.81,740.3
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,957.28,734.22
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,864.76,668.47
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,745.8,582.88
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,684.2,535.72
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,607.31,476.83
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,598.99,471.08
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,602.82,473.36
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,506.76,398.89
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,419.46,330.59
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,471.97,372.65
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,509.83,401.13
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,490.46,384.33
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,459.08,357.79
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,344.52,268.27
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,246.79,192.58
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,215.97,167.5
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,186.43,142.98
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,155.54,117.59
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,125.8,93.35
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,96.59,70.76
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,69.62,52.22
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,53.09,41.23
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,38.67,27.97
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,25.19,14.38
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.95,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.97,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,63.76,27.08
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,134.82,107.4
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,205.33,170.69
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,262.37,220.93
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,309.62,261.52
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,357.42,301.36
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,407.83,342.87
2016,11,9,9,0,289.0,141.0,3.1,13.0,247.0,459.71,384.52
2016,11,9,9,15,367.0,144.5,3.35,13.5,294.0,558.79,462.99
2016,11,9,9,30,445.0,148.0,3.6,14.0,341.0,639.23,525.16
2016,11,9,9,45,615.0,124.0,3.9,14.5,413.5,783.05,633.48
2016,11,9,10,0,785.0,100.0,4.2,15.0,486.0,917.93,730.51
2016,11,9,10,15,651.0,139.5,4.35,15.0,471.5,833.78,667.75
2016,11,9,10,30,517.0,179.0,4.5,15.0,457.0,736.72,595.18
2016,11,9,10,45,528.0,184.5,4.7,15.5,477.5,745.64,601.43
2016,11,9,11,0,539.0,190.0,4.9,16.0,498.0,751.84,605.05
2016,11,9,11,15,284.5,212.5,5.0,16.0,375.5,508.96,413.66
2016,11,9,11,30,30.0,235.0,5.1,16.0,253.0,258.45,207.55
2016,11,9,11,45,136.0,255.5,5.25,16.0,337.5,388.53,315.4
2016,11,9,12,0,242.0,276.0,5.4,16.0,422.0,493.62,400.34
2016,11,9,12,15,574.0,182.0,5.4,16.0,525.0,684.68,555.02
2016,11,9,12,30,906.0,88.0,5.4,16.0,628.0,815.29,655.12
2016,11,9,12,45,910.0,84.5,5.4,16.0,618.0,777.18,626.2
