Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,16,30,537.0,29.0,5.2,10.0,88.0,26.38,16.99
2016,11,19,16,45,268.5,14.5,4.95,9.5,44.0,12.75,0.93
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,12.0,1.75,-0.5,28.0,161.22,0.0
2016,11,20,7,30,437.0,24.0,2.1,0.0,56.0,380.1,257.46
2016,11,20,7,45,541.0,31.5,2.5,0.5,100.5,493.03,412.45
2016,11,20,8,0,645.0,39.0,2.9,1.0,145.0,604.81,514.04
2016,11,20,8,15,703.5,44.0,3.05,1.5,191.5,680.11,579.21
2016,11,20,8,30,762.0,49.0,3.2,2.0,238.0,755.83,641.37
2016,11,20,8,45,798.5,52.5,3.4,2.5,282.5,810.02,684.22
2016,11,20,9,0,835.0,56.0,3.6,3.0,327.0,862.58,724.21
2016,11,20,9,15,859.5,58.5,3.6,3.5,367.5,890.89,743.27
2016,11,20,9,30,884.0,61.0,3.6,4.0,408.0,925.75,766.79
2016,11,20,9,45,903.5,62.0,3.65,4.5,443.0,950.79,782.75
2016,11,20,10,0,923.0,63.0,3.7,5.0,478.0,972.53,796.14
2016,11,20,10,15,933.5,64.0,3.7,5.5,506.0,982.13,800.2
2016,11,20,10,30,944.0,65.0,3.7,6.0,534.0,987.94,801.67
2016,11,20,10,45,952.5,65.5,3.75,6.5,555.0,987.29,798.96
2016,11,20,11,0,961.0,66.0,3.8,7.0,576.0,982.66,793.6
2016,11,20,11,15,964.5,66.5,3.8,7.0,588.5,969.45,783.28
2016,11,20,11,30,968.0,67.0,3.8,7.0,601.0,952.36,770.37
2016,11,20,11,45,969.0,67.0,3.85,7.5,606.0,928.64,751.72
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,901.28,730.55
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,867.96,706.08
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,831.42,679.19
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,788.88,646.73
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,743.78,612.21
2016,11,20,13,15,946.0,66.5,4.0,9.0,563.0,694.46,573.1
2016,11,20,13,30,938.0,66.0,4.0,9.0,544.0,643.21,530.95
2016,11,20,13,45,922.5,66.0,4.05,9.5,517.0,586.68,482.76
2016,11,20,14,0,907.0,66.0,4.1,10.0,490.0,529.45,432.86
2016,11,20,14,15,891.0,64.5,4.1,9.5,457.5,470.05,381.2
2016,11,20,14,30,875.0,63.0,4.1,9.0,425.0,410.63,327.83
2016,11,20,14,45,846.5,61.5,4.1,9.0,386.0,347.08,269.29
2016,11,20,15,0,818.0,60.0,4.1,9.0,347.0,285.18,211.43
2016,11,20,15,15,784.5,56.5,3.95,8.5,304.5,222.71,153.99
2016,11,20,15,30,751.0,53.0,3.8,8.0,262.0,163.61,101.94
2016,11,20,15,45,693.5,49.0,3.65,8.0,216.0,105.58,57.97
2016,11,20,16,0,636.0,45.0,3.5,8.0,170.0,54.48,31.51
2016,11,20,16,15,550.5,38.0,3.15,7.0,125.5,34.01,24.94
2016,11,20,16,30,465.0,31.0,2.8,6.0,81.0,28.11,18.77
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.5,12.53,0.4
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,12.0,1.5,-1.0,25.0,135.38,0.0
2016,11,21,7,30,363.0,24.0,1.8,0.0,50.0,335.07,213.46
2016,11,21,7,45,471.5,32.0,2.15,0.5,92.0,438.73,366.86
2016,11,21,8,0,580.0,40.0,2.5,1.0,134.0,552.35,470.28
2016,11,21,8,15,643.0,45.5,2.75,1.5,179.0,630.24,538.2
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,708.91,603.63
2016,11,21,8,45,747.5,54.5,3.25,2.5,268.0,766.33,649.7
2016,11,21,9,0,789.0,58.0,3.5,3.0,312.0,822.44,693.12
2016,11,21,9,15,816.0,60.5,3.5,3.5,351.5,862.09,721.16
2016,11,21,9,30,843.0,63.0,3.5,4.0,391.0,899.13,746.49
2016,11,21,9,45,865.5,64.0,3.5,5.0,426.0,916.67,755.3
2016,11,21,10,0,888.0,65.0,3.5,6.0,461.0,941.06,769.15
2016,11,21,10,15,900.5,66.5,3.5,6.5,489.5,953.23,775.18
2016,11,21,10,30,913.0,68.0,3.5,7.0,518.0,961.72,778.66
2016,11,21,10,45,923.5,68.0,3.5,7.5,539.0,962.51,776.69
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,959.44,772.16
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,948.52,763.53
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,933.75,752.35
2016,11,21,11,45,948.5,69.0,3.5,8.5,593.0,912.78,735.48
2016,11,21,12,0,952.0,69.0,3.5,9.0,599.0,888.13,716.13
2016,11,21,12,15,951.5,68.5,3.5,9.5,597.0,856.04,691.45
2016,11,21,12,30,951.0,68.0,3.5,10.0,595.0,820.71,664.47
2016,11,21,12,45,948.5,67.5,3.5,10.5,584.5,780.8,634.11
2016,11,21,13,0,946.0,67.0,3.5,11.0,574.0,738.11,601.59
2016,11,21,13,15,940.0,66.0,3.5,11.0,556.0,689.99,563.87
2016,11,21,13,30,934.0,65.0,3.5,11.0,538.0,639.79,523.07
2016,11,21,13,45,924.5,64.0,3.5,11.0,513.0,585.81,478.19
2016,11,21,14,0,915.0,63.0,3.5,11.0,488.0,530.57,430.98
2016,11,21,14,15,900.0,61.0,3.45,11.0,456.0,470.82,378.68
2016,11,21,14,30,885.0,59.0,3.4,11.0,424.0,410.97,324.78
2016,11,21,14,45,863.5,57.0,3.4,11.0,386.0,349.11,268.08
2016,11,21,15,0,842.0,55.0,3.4,11.0,348.0,288.42,211.49
2016,11,21,15,15,810.5,52.0,3.1,10.5,305.5,224.7,153.27
2016,11,21,15,30,779.0,49.0,2.8,10.0,263.0,164.92,100.88
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.5,105.91,56.28
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,52.83,28.81
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,31.01,22.2
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,25.41,16.39
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,12.3,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.0,11.0,1.15,-2.0,25.0,153.18,0.0
2016,11,22,7,30,418.0,22.0,1.3,-1.0,50.0,360.3,210.77
2016,11,22,7,45,523.0,29.0,1.45,-0.5,93.0,475.04,392.95
2016,11,22,8,0,628.0,36.0,1.6,0.0,136.0,585.68,493.41
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.5,661.56,557.54
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,738.27,618.54
2016,11,22,8,45,787.5,49.0,1.65,1.5,271.0,793.01,660.17
2016,11,22,9,0,826.0,52.0,1.7,2.0,315.0,836.97,692.01
2016,11,22,9,15,851.0,54.5,1.8,2.5,355.0,874.78,718.78
2016,11,22,9,30,876.0,57.0,1.9,3.0,395.0,910.12,743.04
2016,11,22,9,45,643.0,109.0,2.0,4.0,369.0,780.65,644.05
2016,11,22,10,0,410.0,161.0,2.1,5.0,343.0,616.0,514.7
2016,11,22,10,15,417.5,170.5,2.0,5.5,365.5,631.51,525.62
2016,11,22,10,30,425.0,180.0,1.9,6.0,388.0,644.93,533.24
2016,11,22,10,45,688.5,121.5,1.85,7.0,474.5,824.96,667.17
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,968.62,763.66
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,956.7,750.05
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,940.89,735.95
2016,11,22,11,45,798.0,106.5,1.55,9.5,544.5,835.61,659.96
2016,11,22,12,0,635.0,149.0,1.5,10.0,501.0,726.8,580.93
2016,11,22,12,15,798.5,106.0,1.4,10.5,547.0,783.37,621.02
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,822.93,646.27
2016,11,22,12,45,954.5,64.0,1.2,11.5,582.0,780.92,613.92
2016,11,22,13,0,947.0,65.0,1.1,12.0,571.0,736.44,580.81
2016,11,22,13,15,939.5,64.5,1.0,12.0,552.0,688.0,543.95
2016,11,22,13,30,932.0,64.0,0.9,12.0,533.0,637.62,504.26
2016,11,22,13,45,920.5,62.5,0.85,12.0,507.5,582.21,460.39
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,525.78,414.43
2016,11,22,14,15,893.0,59.5,0.7,12.0,449.5,466.57,364.53
2016,11,22,14,30,877.0,58.0,0.6,12.0,417.0,407.34,313.17
2016,11,22,14,45,855.5,55.5,0.55,12.0,379.0,345.55,258.8
2016,11,22,15,0,834.0,53.0,0.5,12.0,341.0,284.97,204.36
2016,11,22,15,15,802.0,50.0,0.4,11.5,299.0,223.14,149.5
2016,11,22,15,30,770.0,47.0,0.3,11.0,257.0,162.51,97.74
2016,11,22,15,45,720.5,43.0,0.25,11.0,212.5,104.16,54.28
2016,11,22,16,0,671.0,39.0,0.2,11.0,168.0,51.65,27.2
2016,11,22,16,15,588.5,33.0,0.3,10.5,124.0,29.64,20.73
2016,11,22,16,30,506.0,27.0,0.4,10.0,80.0,24.47,15.27
2016,11,22,16,45,253.0,13.5,0.55,9.5,40.0,11.85,0.0
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.5,11.5,1.05,0.5,15.0,48.6,0.0
2016,11,23,7,30,113.0,23.0,1.1,1.0,30.0,146.23,73.84
2016,11,23,7,45,161.5,39.0,1.2,2.0,59.0,220.02,181.8
2016,11,23,8,0,210.0,55.0,1.3,3.0,88.0,282.62,241.21
2016,11,23,8,15,236.5,71.5,1.25,3.5,119.5,312.47,269.5
2016,11,23,8,30,263.0,88.0,1.2,4.0,151.0,360.5,310.89
2016,11,23,8,45,283.5,102.0,1.15,4.5,181.5,399.53,343.06
2016,11,23,9,0,304.0,116.0,1.1,5.0,212.0,438.49,373.93
2016,11,23,9,15,306.5,132.0,0.95,5.5,239.0,463.34,391.38
2016,11,23,9,30,309.0,148.0,0.8,6.0,266.0,486.77,407.03
2016,11,23,9,45,250.0,169.5,0.7,7.0,270.0,458.43,379.81
2016,11,23,10,0,191.0,191.0,0.6,8.0,274.0,407.62,336.01
2016,11,23,10,15,250.0,196.0,0.85,9.0,313.0,484.97,397.52
2016,11,23,10,30,309.0,201.0,1.1,10.0,352.0,541.33,440.74
2016,11,23,10,45,348.0,203.0,1.4,11.0,379.0,573.45,465.08
2016,11,23,11,0,387.0,205.0,1.7,12.0,406.0,603.59,487.74
2016,11,23,11,15,469.0,188.0,1.75,12.0,438.0,667.89,536.68
2016,11,23,11,30,551.0,171.0,1.8,12.0,470.0,708.18,567.34
2016,11,23,11,45,713.5,129.0,1.9,12.5,520.0,793.48,629.19
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,853.55,670.81
2016,11,23,12,15,722.0,127.5,2.05,13.0,524.5,749.99,596.23
2016,11,23,12,30,568.0,168.0,2.1,13.0,479.0,638.18,512.56
2016,11,23,12,45,718.5,126.5,2.15,13.5,512.5,686.73,550.56
2016,11,23,13,0,869.0,85.0,2.2,14.0,546.0,710.36,567.94
2016,11,23,13,15,736.0,112.0,2.2,14.0,493.5,614.13,492.94
2016,11,23,13,30,603.0,139.0,2.2,14.0,441.0,522.92,421.31
2016,11,23,13,45,443.5,165.0,2.25,14.0,381.5,420.48,339.79
2016,11,23,14,0,284.0,191.0,2.3,14.0,322.0,329.17,266.03
2016,11,23,14,15,275.5,178.5,2.15,13.5,298.0,294.33,237.32
2016,11,23,14,30,267.0,166.0,2.0,13.0,274.0,260.25,208.44
2016,11,23,14,45,257.5,152.5,1.95,13.0,249.0,225.78,178.51
2016,11,23,15,0,248.0,139.0,1.9,13.0,224.0,192.39,149.18
2016,11,23,15,15,239.0,122.5,1.65,12.0,196.0,157.75,119.2
2016,11,23,15,30,230.0,106.0,1.4,11.0,168.0,124.41,90.77
2016,11,23,15,45,212.5,89.0,1.2,10.5,138.5,91.29,64.29
2016,11,23,16,0,195.0,72.0,1.0,10.0,109.0,60.69,43.09
2016,11,23,16,15,165.5,54.0,1.05,9.5,79.5,41.24,31.04
2016,11,23,16,30,136.0,36.0,1.1,9.0,50.0,28.03,18.26
2016,11,23,16,45,68.0,18.0,1.15,8.5,25.0,14.36,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,3.0,1.2,6.5,3.0,2.56,0.0
2016,11,24,7,30,0.0,6.0,1.4,7.0,6.0,4.92,0.0
2016,11,24,7,45,0.0,13.0,1.6,7.5,13.0,10.69,3.21
2016,11,24,8,0,0.0,20.0,1.8,8.0,20.0,16.47,8.53
2016,11,24,8,15,0.0,28.0,1.75,8.5,28.0,23.09,14.46
2016,11,24,8,30,0.0,36.0,1.7,9.0,36.0,29.72,20.36
2016,11,24,8,45,0.0,44.0,1.7,9.5,44.0,36.37,26.18
2016,11,24,9,0,0.0,52.0,1.7,10.0,52.0,43.02,31.93
2016,11,24,9,15,34.0,104.5,1.75,10.5,117.5,138.31,115.09
2016,11,24,9,30,68.0,157.0,1.8,11.0,183.0,237.28,198.35
2016,11,24,9,45,71.0,171.5,1.9,12.0,200.5,254.44,211.08
2016,11,24,10,0,74.0,186.0,2.0,13.0,218.0,271.46,223.79
2016,11,24,10,15,443.5,133.5,2.15,13.5,346.0,610.12,500.02
2016,11,24,10,30,813.0,81.0,2.3,14.0,474.0,892.34,704.0
2016,11,24,10,45,825.5,81.5,2.45,15.0,495.0,896.3,701.66
2016,11,24,11,0,838.0,82.0,2.6,16.0,516.0,896.62,699.7
2016,11,24,11,15,844.0,83.0,2.7,16.5,529.0,887.93,692.44
2016,11,24,11,30,850.0,84.0,2.8,17.0,542.0,875.65,682.84
2016,11,24,11,45,854.0,83.5,2.95,17.5,548.0,856.23,668.67
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,833.4,652.13
2016,11,24,12,15,857.5,83.0,3.1,18.5,552.0,804.2,630.18
2016,11,24,12,30,857.0,83.0,3.1,19.0,550.0,772.01,606.19
2016,11,24,12,45,831.0,90.5,3.15,19.5,537.0,726.77,572.96
2016,11,24,13,0,805.0,98.0,3.2,20.0,524.0,680.3,537.47
2016,11,24,13,15,797.0,97.0,3.15,20.0,507.0,635.94,503.1
2016,11,24,13,30,789.0,96.0,3.1,20.0,490.0,590.03,466.82
2016,11,24,13,45,775.5,94.5,3.1,20.0,465.5,539.26,426.14
2016,11,24,14,0,762.0,93.0,3.1,20.0,441.0,488.44,384.34
2016,11,24,14,15,743.0,90.0,2.95,20.0,410.5,432.54,337.27
2016,11,24,14,30,724.0,87.0,2.8,20.0,380.0,377.32,289.65
2016,11,24,14,45,693.5,84.0,2.7,20.0,344.0,319.21,239.07
2016,11,24,15,0,663.0,81.0,2.6,20.0,308.0,263.65,190.04
2016,11,24,15,15,624.5,76.0,2.25,19.0,268.5,207.4,141.58
2016,11,24,15,30,586.0,71.0,1.9,18.0,229.0,155.31,98.23
2016,11,24,15,45,516.5,65.0,1.55,17.5,186.5,103.9,60.8
2016,11,24,16,0,447.0,59.0,1.2,17.0,144.0,61.08,37.48
2016,11,24,16,15,358.0,48.0,1.2,16.5,104.0,39.24,28.36
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,28.69,18.13
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,14.42,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,8.5,16.5,63.2,0.0
2016,11,25,7,30,155.0,24.0,1.0,9.0,33.0,176.28,55.58
2016,11,25,7,45,260.0,38.0,1.15,9.5,69.5,294.25,234.24
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,401.4,331.51
2016,11,25,8,15,435.0,61.5,1.25,10.5,147.5,480.71,397.84
2016,11,25,8,30,505.0,71.0,1.2,11.0,189.0,564.64,464.31
2016,11,25,8,45,554.5,77.5,1.15,11.5,230.0,628.6,512.3
2016,11,25,9,0,604.0,84.0,1.1,12.0,271.0,691.98,557.66
2016,11,25,9,15,637.0,89.0,1.0,13.0,308.5,737.51,586.41
2016,11,25,9,30,670.0,94.0,0.9,14.0,346.0,781.1,612.49
2016,11,25,9,45,694.5,97.5,0.8,15.0,379.5,812.56,628.97
2016,11,25,10,0,719.0,101.0,0.7,16.0,413.0,841.25,642.99
2016,11,25,10,15,735.0,103.5,0.85,16.5,440.0,857.64,654.02
2016,11,25,10,30,751.0,106.0,1.0,17.0,467.0,870.78,662.93
2016,11,25,10,45,762.5,108.0,1.15,18.0,487.5,875.68,665.03
2016,11,25,11,0,774.0,110.0,1.3,19.0,508.0,877.11,664.85
2016,11,25,11,15,523.0,173.0,1.4,19.5,445.0,699.27,540.34
2016,11,25,11,30,272.0,236.0,1.5,20.0,382.0,517.06,403.73
2016,11,25,11,45,348.5,223.0,1.65,20.5,412.0,556.99,435.99
2016,11,25,12,0,425.0,210.0,1.8,21.0,442.0,609.34,474.64
2016,11,25,12,15,513.5,182.5,1.85,21.0,461.5,633.72,493.67
2016,11,25,12,30,602.0,155.0,1.9,21.0,481.0,657.61,512.01
2016,11,25,12,45,565.0,163.5,2.0,21.0,465.5,605.9,473.65
2016,11,25,13,0,528.0,172.0,2.1,21.0,450.0,561.95,440.74
2016,11,25,13,15,530.0,165.5,2.1,21.0,436.5,529.17,415.81
2016,11,25,13,30,532.0,159.0,2.1,21.0,423.0,494.87,389.1
2016,11,25,13,45,496.5,158.0,2.15,21.0,395.0,443.76,348.98
2016,11,25,14,0,461.0,157.0,2.2,21.0,367.0,394.93,309.95
2016,11,25,14,15,497.5,137.5,2.05,20.5,350.5,363.81,283.89
2016,11,25,14,30,534.0,118.0,1.9,20.0,334.0,328.23,252.9
2016,11,25,14,45,496.0,116.0,1.75,20.0,302.0,279.17,210.91
2016,11,25,15,0,458.0,114.0,1.6,20.0,270.0,233.63,171.72
2016,11,25,15,15,433.0,102.5,1.4,19.5,235.0,186.66,131.62
2016,11,25,15,30,408.0,91.0,1.2,19.0,200.0,142.56,94.99
2016,11,25,15,45,349.0,80.0,1.0,18.5,162.0,98.67,62.75
2016,11,25,16,0,290.0,69.0,0.8,18.0,124.0,62.02,40.69
2016,11,25,16,15,227.5,53.5,0.8,17.5,89.5,40.58,29.37
2016,11,25,16,30,165.0,38.0,0.8,17.0,55.0,29.14,18.36
2016,11,25,16,45,82.5,19.0,0.85,17.0,27.5,15.11,0.0
2016,11,25,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,100.33,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,251.23,52.52
2016,11,26,7,45,395.5,31.5,2.6,5.0,77.0,387.94,312.63
2016,11,26,8,0,523.0,42.0,3.0,6.0,118.0,514.51,430.48
2016,11,26,8,15,594.0,48.5,3.2,6.0,163.0,597.02,503.39
2016,11,26,8,30,665.0,55.0,3.4,6.0,208.0,681.41,574.51
2016,11,26,8,45,713.0,59.5,3.65,6.5,252.0,736.17,618.82
2016,11,26,9,0,761.0,64.0,3.9,7.0,296.0,798.99,667.64
2016,11,26,9,15,791.0,67.0,3.85,7.5,336.0,841.99,698.24
2016,11,26,9,30,821.0,70.0,3.8,8.0,376.0,882.42,725.97
2016,11,26,9,45,850.0,70.5,3.8,8.5,412.5,915.82,748.03
2016,11,26,10,0,879.0,71.0,3.8,9.0,449.0,945.94,767.3
2016,11,26,10,15,892.5,72.5,3.75,9.5,477.5,959.28,773.77
2016,11,26,10,30,906.0,74.0,3.7,10.0,506.0,958.68,770.27
2016,11,26,10,45,918.0,74.0,3.65,10.5,528.0,961.14,769.25
2016,11,26,11,0,930.0,74.0,3.6,11.0,550.0,959.77,765.58
2016,11,26,11,15,935.5,75.0,3.55,11.0,564.0,949.84,757.38
2016,11,26,11,30,941.0,76.0,3.5,11.0,578.0,936.09,746.67
2016,11,26,11,45,947.0,75.0,3.45,11.5,584.5,916.48,730.58
2016,11,26,12,0,953.0,74.0,3.4,12.0,591.0,893.12,712.02
2016,11,26,12,15,952.5,74.0,3.4,12.0,589.0,862.02,689.6
2016,11,26,12,30,952.0,74.0,3.4,12.0,587.0,827.66,664.83
2016,11,26,12,45,950.0,73.0,3.4,12.5,577.5,787.93,634.84
2016,11,26,13,0,948.0,72.0,3.4,13.0,568.0,745.38,602.71
2016,11,26,13,15,941.0,71.0,3.4,13.0,550.0,696.96,564.97
2016,11,26,13,30,934.0,70.0,3.4,13.0,532.0,646.53,524.42
2016,11,26,13,45,924.5,68.5,3.4,13.0,507.0,592.42,479.91
2016,11,26,14,0,915.0,67.0,3.4,13.0,482.0,537.04,433.1
2016,11,26,14,15,899.0,65.0,3.35,12.5,449.5,477.21,381.99
2016,11,26,14,30,883.0,63.0,3.3,12.0,417.0,417.35,329.17
2016,11,26,14,45,861.0,60.5,3.3,12.0,379.5,355.16,272.58
2016,11,26,15,0,839.0,58.0,3.3,12.0,342.0,293.65,215.65
2016,11,26,15,15,805.0,54.5,3.0,11.5,299.0,230.16,157.91
2016,11,26,15,30,771.0,51.0,2.7,11.0,256.0,170.02,105.22
2016,11,26,15,45,717.5,46.5,2.45,10.5,211.0,110.75,59.86
2016,11,26,16,0,664.0,42.0,2.2,10.0,166.0,57.83,30.78
2016,11,26,16,15,574.5,35.5,2.0,9.0,121.0,31.97,22.8
2016,11,26,16,30,485.0,29.0,1.8,8.0,76.0,26.43,16.77
2016,11,26,16,45,242.5,14.5,1.6,7.0,38.0,12.82,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,10.5,1.05,-1.5,16.5,85.52,0.0
2016,11,27,7,30,225.0,21.0,1.2,-1.0,33.0,217.94,12.29
2016,11,27,7,45,352.5,32.0,1.35,-0.5,72.0,355.08,287.93
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,480.58,406.92
2016,11,27,8,15,553.5,50.0,1.35,0.5,155.0,564.66,478.7
2016,11,27,8,30,627.0,57.0,1.2,1.0,199.0,650.77,547.38
2016,11,27,8,45,675.0,62.0,1.1,2.0,242.5,713.28,593.24
2016,11,27,9,0,723.0,67.0,1.0,3.0,286.0,775.2,635.92
2016,11,27,9,15,754.5,70.5,0.9,4.0,325.5,811.81,657.73
2016,11,27,9,30,786.0,74.0,0.8,5.0,365.0,853.94,682.48
2016,11,27,9,45,805.5,77.5,0.7,6.0,399.0,882.12,696.17
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,907.1,707.2
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,923.03,716.27
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,935.34,723.05
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.5,937.83,723.31
2016,11,27,11,0,874.0,89.0,0.8,9.0,533.0,936.53,721.3
2016,11,27,11,15,880.5,90.0,0.85,9.0,547.0,927.92,715.83
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,915.55,708.02
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,893.83,692.68
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,868.71,675.18
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.0,838.75,655.52
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,805.69,633.59
2016,11,27,12,45,880.0,92.5,1.15,10.5,558.0,765.07,604.98
2016,11,27,13,0,874.0,92.0,1.2,11.0,548.0,722.1,573.7
2016,11,27,13,15,866.0,91.0,1.2,11.0,530.0,675.15,538.22
2016,11,27,13,30,858.0,90.0,1.2,11.0,512.0,626.46,500.54
2016,11,27,13,45,839.5,90.0,1.3,11.0,486.0,571.47,457.72
2016,11,27,14,0,821.0,90.0,1.4,11.0,460.0,516.23,413.15
2016,11,27,14,15,802.0,87.5,1.35,11.0,428.5,458.4,364.31
2016,11,27,14,30,783.0,85.0,1.3,11.0,397.0,401.08,314.49
2016,11,27,14,45,749.0,82.5,1.3,11.0,359.0,338.71,259.81
2016,11,27,15,0,715.0,80.0,1.3,11.0,321.0,279.55,206.9
2016,11,27,15,15,674.0,75.0,1.1,10.5,279.5,219.74,153.9
2016,11,27,15,30,633.0,70.0,0.9,10.0,238.0,164.31,106.37
2016,11,27,15,45,568.5,63.5,0.75,9.5,194.0,109.98,65.25
2016,11,27,16,0,504.0,57.0,0.6,9.0,150.0,63.55,38.59
2016,11,27,16,15,404.0,46.5,0.65,8.0,108.0,38.23,28.48
2016,11,27,16,30,304.0,36.0,0.7,7.0,66.0,30.06,19.89
2016,11,27,16,45,152.0,18.0,0.8,6.5,33.0,14.72,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.5,0.95,1.5,5.5,4.69,0.0
2016,11,28,7,30,0.0,11.0,1.1,2.0,11.0,9.06,0.0
2016,11,28,7,45,0.0,24.0,1.3,2.5,24.0,19.83,10.54
2016,11,28,8,0,0.0,37.0,1.5,3.0,37.0,32.85,22.91
2016,11,28,8,15,0.0,52.0,1.45,3.0,52.0,48.03,36.76
2016,11,28,8,30,0.0,67.0,1.4,3.0,67.0,62.72,50.09
2016,11,28,8,45,0.0,81.5,1.4,3.5,81.5,76.52,62.35
2016,11,28,9,0,0.0,96.0,1.4,4.0,96.0,90.22,74.3
2016,11,28,9,15,0.0,105.5,1.4,4.5,105.5,97.86,80.77
2016,11,28,9,30,0.0,115.0,1.4,5.0,115.0,105.78,87.36
2016,11,28,9,45,17.0,141.5,1.4,6.0,149.0,149.38,125.09
2016,11,28,10,0,34.0,168.0,1.4,7.0,183.0,211.45,177.26
2016,11,28,10,15,43.0,182.5,1.55,7.5,202.5,234.25,195.78
2016,11,28,10,30,52.0,197.0,1.7,8.0,222.0,256.84,214.08
2016,11,28,10,45,181.0,204.5,1.9,8.5,295.5,400.67,334.68
2016,11,28,11,0,310.0,212.0,2.1,9.0,369.0,541.79,447.47
2016,11,28,11,15,310.0,218.5,2.1,9.0,379.0,540.66,444.81
2016,11,28,11,30,310.0,225.0,2.1,9.0,389.0,538.18,442.23
2016,11,28,11,45,261.0,234.5,2.1,9.0,373.5,495.73,407.42
2016,11,28,12,0,212.0,244.0,2.1,9.0,358.0,437.52,360.51
2016,11,28,12,15,303.5,227.5,2.15,9.0,390.5,498.28,410.56
2016,11,28,12,30,395.0,211.0,2.2,9.0,423.0,536.0,441.3
2016,11,28,12,45,293.0,223.0,2.25,9.5,379.0,455.76,375.15
2016,11,28,13,0,191.0,235.0,2.3,10.0,335.0,369.06,303.93
2016,11,28,13,15,155.0,227.5,2.35,10.0,306.5,326.31,269.13
2016,11,28,13,30,119.0,220.0,2.4,10.0,278.0,286.62,236.34
2016,11,28,13,45,153.0,208.5,2.45,10.5,279.5,285.05,234.89
2016,11,28,14,0,187.0,197.0,2.5,11.0,281.0,280.1,230.04
2016,11,28,14,15,111.5,177.0,2.35,11.0,226.5,214.32,175.27
2016,11,28,14,30,36.0,157.0,2.2,11.0,172.0,151.7,123.43
2016,11,28,14,45,32.0,143.5,2.1,11.0,156.0,134.71,109.18
2016,11,28,15,0,28.0,130.0,2.0,11.0,140.0,118.41,95.35
2016,11,28,15,15,23.5,114.0,1.85,10.5,121.5,100.6,80.36
2016,11,28,15,30,19.0,98.0,1.7,10.0,103.0,82.87,65.34
2016,11,28,15,45,12.5,81.5,1.55,9.5,84.5,66.86,51.82
2016,11,28,16,0,6.0,65.0,1.4,9.0,66.0,51.9,39.05
2016,11,28,16,15,3.0,47.0,1.45,8.5,47.5,37.46,27.7
2016,11,28,16,30,0.0,29.0,1.5,8.0,29.0,23.6,14.27
2016,11,28,16,45,0.0,14.5,1.6,8.0,14.5,11.96,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,2.99,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,5.75,0.0
2016,11,29,7,45,0.0,17.5,6.45,15.5,17.5,14.42,5.4
2016,11,29,8,0,0.0,28.0,6.5,16.0,28.0,23.12,13.47
2016,11,29,8,15,0.0,40.0,6.5,16.0,40.0,33.09,22.2
2016,11,29,8,30,0.0,52.0,6.5,16.0,52.0,44.36,32.0
2016,11,29,8,45,0.0,65.0,6.55,16.5,65.0,56.76,42.6
2016,11,29,9,0,0.0,78.0,6.6,17.0,78.0,69.07,52.97
2016,11,29,9,15,0.0,89.5,6.55,17.0,89.5,79.64,61.86
2016,11,29,9,30,0.0,101.0,6.5,17.0,101.0,90.21,70.67
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,62.34,47.01
2016,11,29,10,0,0.0,49.0,6.4,18.0,49.0,40.54,28.54
2016,11,29,10,15,6.0,109.0,6.3,18.0,112.0,100.11,78.55
2016,11,29,10,30,12.0,169.0,6.2,18.0,175.0,167.86,134.55
2016,11,29,10,45,6.0,98.5,6.1,18.5,101.5,88.77,68.68
2016,11,29,11,0,0.0,28.0,6.0,19.0,28.0,23.14,13.7
2016,11,29,11,15,0.0,71.5,5.85,19.0,71.5,59.33,43.81
2016,11,29,11,30,0.0,115.0,5.7,19.0,115.0,97.88,75.6
2016,11,29,11,45,0.0,80.5,5.6,19.0,80.5,66.86,49.95
2016,11,29,12,0,0.0,46.0,5.5,19.0,46.0,38.1,26.11
2016,11,29,12,15,0.0,93.0,5.4,19.0,93.0,77.55,58.79
2016,11,29,12,30,0.0,140.0,5.3,19.0,140.0,120.21,93.85
2016,11,29,12,45,0.0,80.5,5.25,19.0,80.5,66.86,49.96
2016,11,29,13,0,0.0,21.0,5.2,19.0,21.0,17.35,8.85
2016,11,29,13,15,0.0,14.5,5.15,19.0,14.5,11.97,4.37
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,6.6,0.0
2016,11,29,13,45,152.0,95.5,5.1,19.5,163.5,181.3,146.09
2016,11,29,14,0,304.0,183.0,5.1,20.0,319.0,334.05,267.63
2016,11,29,14,15,152.0,142.5,4.9,20.0,210.5,200.43,159.06
2016,11,29,14,30,0.0,102.0,4.7,20.0,102.0,85.23,65.44
2016,11,29,14,45,0.0,92.5,4.55,20.0,92.5,77.01,58.8
2016,11,29,15,0,0.0,83.0,4.4,20.0,83.0,68.88,52.11
2016,11,29,15,15,316.5,70.0,4.1,19.5,153.0,135.37,95.33
2016,11,29,15,30,633.0,57.0,3.8,19.0,223.0,154.63,95.74
2016,11,29,15,45,557.5,54.0,3.5,19.0,181.0,102.44,57.11
2016,11,29,16,0,482.0,51.0,3.2,19.0,139.0,59.25,33.21
2016,11,29,16,15,390.5,41.5,3.05,18.5,100.0,33.82,23.36
2016,11,29,16,30,299.0,32.0,2.9,18.0,61.0,26.45,15.8
2016,11,29,16,45,149.5,16.0,2.75,17.5,30.5,12.97,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
