Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,15,30,776.0,53.0,1.2,5.0,256.0,205.73,139.25
2016,12,20,15,45,727.0,48.5,1.05,4.5,212.5,145.63,88.02
2016,12,20,16,0,678.0,44.0,0.9,4.0,169.0,91.07,48.37
2016,12,20,16,15,593.0,37.0,0.95,3.0,125.5,39.59,24.34
2016,12,20,16,30,508.0,30.0,1.0,2.0,82.0,27.32,18.38
2016,12,20,16,45,254.0,15.0,1.05,1.5,41.0,13.21,0.89
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,201.07,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,412.41,316.01
2016,12,21,8,15,544.5,31.5,1.15,0.5,105.5,507.64,422.17
2016,12,21,8,30,636.0,38.0,1.1,1.0,147.0,606.57,506.58
2016,12,21,8,45,689.0,42.5,1.05,2.0,189.0,673.32,559.52
2016,12,21,9,0,742.0,47.0,1.0,3.0,231.0,739.93,609.02
2016,12,21,9,15,776.5,50.0,0.95,3.5,271.0,787.39,642.53
2016,12,21,9,30,811.0,53.0,0.9,4.0,311.0,832.95,673.09
2016,12,21,9,45,835.5,55.0,0.85,5.0,346.5,855.95,685.03
2016,12,21,10,0,860.0,57.0,0.8,6.0,382.0,885.57,701.28
2016,12,21,10,15,875.5,58.5,0.75,6.5,411.5,903.1,709.71
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,917.28,715.82
2016,12,21,10,45,901.5,61.5,0.65,8.0,464.5,923.29,715.06
2016,12,21,11,0,912.0,63.0,0.6,9.0,488.0,925.61,711.98
2016,12,21,11,15,763.0,98.5,0.65,9.0,462.5,838.43,652.62
2016,12,21,11,30,614.0,134.0,0.7,9.0,437.0,733.35,580.23
2016,12,21,11,45,772.5,99.5,0.8,9.5,486.5,809.46,635.87
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,871.79,678.41
2016,12,21,12,15,931.0,65.0,1.05,10.0,536.5,844.78,661.11
2016,12,21,12,30,931.0,65.0,1.2,10.0,537.0,814.52,642.43
2016,12,21,12,45,927.0,65.0,1.35,10.5,530.0,778.14,617.8
2016,12,21,13,0,923.0,65.0,1.5,11.0,523.0,739.06,590.78
2016,12,21,13,15,917.0,64.5,1.5,11.0,508.5,695.53,559.1
2016,12,21,13,30,911.0,64.0,1.5,11.0,494.0,649.86,523.53
2016,12,21,13,45,900.0,63.0,1.55,11.5,472.0,598.79,482.37
2016,12,21,14,0,889.0,62.0,1.6,12.0,450.0,546.51,439.13
2016,12,21,14,15,874.5,60.5,1.45,11.5,421.5,491.03,392.66
2016,12,21,14,30,860.0,59.0,1.3,11.0,393.0,435.22,344.49
2016,12,21,14,45,837.0,57.0,1.2,11.0,358.5,375.66,291.66
2016,12,21,15,0,814.0,55.0,1.1,11.0,324.0,317.21,238.61
2016,12,21,15,15,782.0,52.0,1.05,10.5,285.5,256.39,183.79
2016,12,21,15,30,750.0,49.0,1.0,10.0,247.0,198.43,131.77
2016,12,21,15,45,698.0,45.5,0.95,9.5,204.5,140.4,83.25
2016,12,21,16,0,646.0,42.0,0.9,9.0,162.0,88.23,45.89
2016,12,21,16,15,564.0,35.5,0.95,8.0,120.5,39.01,22.72
2016,12,21,16,30,482.0,29.0,1.0,7.0,79.0,26.25,17.1
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.5,12.7,1.03
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,29.0,140.6,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,58.0,355.06,271.08
2016,12,22,8,15,456.5,35.5,2.15,2.5,97.5,452.24,379.45
2016,12,22,8,30,553.0,44.0,2.2,3.0,137.0,554.43,469.04
2016,12,22,8,45,615.0,49.0,2.3,4.0,179.5,626.49,529.12
2016,12,22,9,0,677.0,54.0,2.4,5.0,222.0,691.98,581.11
2016,12,22,9,15,715.0,58.0,2.4,6.0,261.0,743.14,619.0
2016,12,22,9,30,753.0,62.0,2.4,7.0,300.0,792.57,653.88
2016,12,22,9,45,788.5,62.5,2.45,8.0,337.0,833.01,681.1
2016,12,22,10,0,824.0,63.0,2.5,9.0,374.0,870.74,705.53
2016,12,22,10,15,841.0,65.0,2.65,10.0,403.5,890.4,717.13
2016,12,22,10,30,858.0,67.0,2.8,11.0,433.0,906.67,726.26
2016,12,22,10,45,870.5,68.0,3.0,12.0,456.5,904.0,722.06
2016,12,22,11,0,883.0,69.0,3.2,13.0,480.0,907.69,722.63
2016,12,22,11,15,890.0,70.0,3.3,13.0,496.0,902.74,718.93
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,894.15,712.8
2016,12,22,11,45,899.0,71.5,3.55,13.5,520.5,876.94,699.55
2016,12,22,12,0,901.0,72.0,3.7,14.0,529.0,856.31,683.93
2016,12,22,12,15,901.5,72.5,3.7,14.0,530.0,831.1,665.48
2016,12,22,12,30,902.0,73.0,3.7,14.0,531.0,802.68,644.75
2016,12,22,12,45,899.0,72.5,3.7,14.5,524.0,767.38,617.75
2016,12,22,13,0,896.0,72.0,3.7,15.0,517.0,729.4,588.79
2016,12,22,13,15,890.5,71.0,3.7,15.0,503.0,686.66,556.4
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,641.82,520.5
2016,12,22,13,45,875.0,69.0,3.7,15.0,467.5,592.47,480.23
2016,12,22,14,0,865.0,68.0,3.7,15.0,446.0,544.62,440.02
2016,12,22,14,15,850.5,66.5,3.6,14.5,418.5,489.53,393.61
2016,12,22,14,30,836.0,65.0,3.5,14.0,391.0,434.16,345.56
2016,12,22,14,45,818.5,62.0,3.4,14.0,357.5,376.13,293.44
2016,12,22,15,0,801.0,59.0,3.3,14.0,324.0,318.76,240.75
2016,12,22,15,15,770.0,55.5,3.1,13.0,286.0,258.33,186.11
2016,12,22,15,30,739.0,52.0,2.9,12.0,248.0,200.67,134.22
2016,12,22,15,45,697.5,47.0,2.7,11.5,206.5,143.22,85.4
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,90.41,46.77
2016,12,22,16,15,575.5,35.5,2.55,10.0,123.0,40.43,22.77
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,26.25,16.97
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,12.69,1.44
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,16.0,14.5,1.9,-0.5,16.0,23.83,0.0
2016,12,23,8,0,32.0,29.0,2.1,0.0,32.0,74.52,53.15
2016,12,23,8,15,50.0,46.5,2.05,0.5,53.5,113.3,93.94
2016,12,23,8,30,68.0,64.0,2.0,1.0,75.0,150.27,128.56
2016,12,23,8,45,80.0,81.0,1.95,1.5,98.0,181.2,156.85
2016,12,23,9,0,92.0,98.0,1.9,2.0,121.0,212.11,184.37
2016,12,23,9,15,99.5,114.0,1.95,2.5,142.5,237.37,206.23
2016,12,23,9,30,107.0,130.0,2.0,3.0,164.0,262.48,227.42
2016,12,23,9,45,93.5,144.0,2.1,4.0,176.0,247.08,212.89
2016,12,23,10,0,80.0,158.0,2.2,5.0,188.0,248.76,212.76
2016,12,23,10,15,63.0,166.0,2.1,5.5,191.0,238.46,202.56
2016,12,23,10,30,46.0,174.0,2.0,6.0,194.0,228.38,192.62
2016,12,23,10,45,47.0,183.5,1.9,6.5,204.5,237.1,199.21
2016,12,23,11,0,48.0,193.0,1.8,7.0,215.0,245.8,205.65
2016,12,23,11,15,182.0,199.0,1.75,7.5,288.0,388.22,325.7
2016,12,23,11,30,316.0,205.0,1.7,8.0,361.0,526.32,435.81
2016,12,23,11,45,612.0,140.0,1.65,8.5,447.5,723.85,588.87
2016,12,23,12,0,908.0,75.0,1.6,9.0,534.0,866.87,688.79
2016,12,23,12,15,907.5,75.0,1.55,9.0,534.5,840.08,667.18
2016,12,23,12,30,907.0,75.0,1.5,9.0,535.0,810.14,645.48
2016,12,23,12,45,904.5,74.0,1.5,9.0,528.5,774.5,620.24
2016,12,23,13,0,902.0,73.0,1.5,9.0,522.0,736.15,592.92
2016,12,23,13,15,895.5,72.0,1.5,9.0,507.0,692.56,560.75
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,646.92,525.02
2016,12,23,13,45,878.5,69.5,1.55,9.5,470.5,596.57,484.22
2016,12,23,14,0,868.0,68.0,1.6,10.0,449.0,545.01,441.36
2016,12,23,14,15,852.5,66.5,1.55,10.0,420.5,492.11,396.42
2016,12,23,14,30,837.0,65.0,1.5,10.0,392.0,436.23,347.84
2016,12,23,14,45,812.0,63.0,1.5,10.0,357.5,376.36,295.0
2016,12,23,15,0,787.0,61.0,1.5,10.0,323.0,317.93,242.06
2016,12,23,15,15,754.0,57.5,1.3,9.0,284.5,257.71,187.65
2016,12,23,15,30,721.0,54.0,1.1,8.0,246.0,200.52,136.11
2016,12,23,15,45,670.5,49.5,0.95,7.5,204.0,143.23,87.53
2016,12,23,16,0,620.0,45.0,0.8,7.0,162.0,91.68,49.6
2016,12,23,16,15,537.0,38.0,0.85,6.0,120.5,43.24,25.21
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,25.67,16.89
2016,12,23,16,45,227.0,22.0,1.0,4.0,46.0,18.12,5.34
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,11.1,0.0
2016,12,23,17,15,0.0,6.5,1.15,3.0,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,9.5,2.35,5.5,9.5,8.11,0.0
2016,12,24,8,0,0.0,19.0,2.5,6.0,19.0,15.68,6.19
2016,12,24,8,15,0.0,34.5,2.45,6.0,34.5,30.97,20.75
2016,12,24,8,30,0.0,50.0,2.4,6.0,50.0,47.19,35.41
2016,12,24,8,45,0.0,67.5,2.35,6.5,67.5,65.56,51.75
2016,12,24,9,0,0.0,85.0,2.3,7.0,85.0,83.42,67.45
2016,12,24,9,15,5.0,100.0,2.3,7.0,101.5,102.03,83.95
2016,12,24,9,30,10.0,115.0,2.3,7.0,118.0,120.78,100.37
2016,12,24,9,45,6.0,123.0,2.35,7.5,125.0,122.69,101.51
2016,12,24,10,0,2.0,131.0,2.4,8.0,132.0,125.0,102.96
2016,12,24,10,15,24.0,152.5,2.55,8.0,163.0,167.51,140.01
2016,12,24,10,30,46.0,174.0,2.7,8.0,194.0,228.48,191.94
2016,12,24,10,45,80.5,190.5,2.85,8.5,227.0,277.31,233.07
2016,12,24,11,0,115.0,207.0,3.0,9.0,260.0,344.0,287.96
2016,12,24,11,15,57.5,119.0,3.1,9.5,145.5,164.49,137.16
2016,12,24,11,30,0.0,31.0,3.2,10.0,31.0,25.62,16.49
2016,12,24,11,45,0.0,86.0,3.3,10.5,86.0,71.47,55.79
2016,12,24,12,0,0.0,141.0,3.4,11.0,141.0,122.8,99.05
2016,12,24,12,15,67.5,186.5,3.45,11.5,220.5,236.32,195.57
2016,12,24,12,30,135.0,232.0,3.5,12.0,300.0,352.02,290.46
2016,12,24,12,45,116.0,227.5,3.55,12.5,285.5,324.67,266.86
2016,12,24,13,0,97.0,223.0,3.6,13.0,271.0,285.4,234.2
2016,12,24,13,15,48.5,117.5,3.55,13.0,141.5,138.41,112.52
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,9.9,2.83
2016,12,24,13,45,0.0,9.5,3.45,13.5,9.5,7.83,1.06
2016,12,24,14,0,0.0,7.0,3.4,14.0,7.0,5.77,0.0
2016,12,24,14,15,0.0,24.5,3.15,14.0,24.5,20.22,11.7
2016,12,24,14,30,0.0,42.0,2.9,14.0,42.0,34.71,24.16
2016,12,24,14,45,0.0,38.0,2.7,14.0,38.0,31.39,21.34
2016,12,24,15,0,0.0,34.0,2.5,14.0,34.0,28.06,18.52
2016,12,24,15,15,0.0,30.0,2.1,13.5,30.0,24.74,15.73
2016,12,24,15,30,0.0,26.0,1.7,13.0,26.0,21.43,12.9
2016,12,24,15,45,0.0,21.5,1.35,12.5,21.5,17.7,9.67
2016,12,24,16,0,0.0,17.0,1.0,12.0,17.0,13.98,6.41
2016,12,24,16,15,0.0,12.5,1.0,11.5,12.5,10.27,3.11
2016,12,24,16,30,0.0,8.0,1.0,11.0,8.0,6.56,0.01
2016,12,24,16,45,0.0,4.5,1.05,10.5,4.5,3.69,0.0
2016,12,24,17,0,0.0,1.0,1.1,10.0,1.0,0.85,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.5,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,82.48,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,232.96,170.04
2016,12,25,8,15,282.5,43.5,2.4,7.5,82.5,323.62,269.14
2016,12,25,8,30,371.0,56.0,2.4,8.0,118.0,417.59,352.39
2016,12,25,8,45,185.5,63.5,2.45,8.5,94.5,256.82,219.39
2016,12,25,9,0,0.0,71.0,2.5,9.0,71.0,65.08,50.91
2016,12,25,9,15,0.0,84.0,2.45,9.0,84.0,77.29,61.77
2016,12,25,9,30,0.0,97.0,2.4,9.0,97.0,89.47,72.29
2016,12,25,9,45,0.0,94.5,2.4,9.5,94.5,84.0,67.36
2016,12,25,10,0,0.0,92.0,2.4,10.0,92.0,79.77,63.5
2016,12,25,10,15,0.0,111.5,2.35,10.5,111.5,98.95,79.67
2016,12,25,10,30,0.0,131.0,2.3,11.0,131.0,118.29,95.73
2016,12,25,10,45,0.0,137.0,2.3,11.5,137.0,123.11,99.43
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,128.07,103.25
2016,12,25,11,15,36.0,178.5,2.2,12.0,196.5,213.18,175.21
2016,12,25,11,30,72.0,214.0,2.1,12.0,250.0,284.98,234.35
2016,12,25,11,45,36.0,170.5,2.05,12.5,188.5,198.08,161.64
2016,12,25,12,0,0.0,127.0,2.0,13.0,127.0,109.3,86.72
2016,12,25,12,15,2.5,149.0,1.9,13.0,150.0,132.14,105.94
2016,12,25,12,30,5.0,171.0,1.8,13.0,173.0,155.08,124.92
2016,12,25,12,45,2.5,159.5,1.7,13.0,160.5,141.23,113.34
2016,12,25,13,0,0.0,148.0,1.6,13.0,148.0,127.99,102.36
2016,12,25,13,15,0.0,130.5,1.55,13.0,130.5,111.44,88.68
2016,12,25,13,30,0.0,113.0,1.5,13.0,113.0,95.43,75.4
2016,12,25,13,45,0.0,102.5,1.45,13.0,102.5,86.04,67.62
2016,12,25,14,0,0.0,92.0,1.4,13.0,92.0,76.82,59.95
2016,12,25,14,15,327.0,94.0,1.3,13.0,223.0,262.48,214.58
2016,12,25,14,30,654.0,96.0,1.2,13.0,354.0,391.34,311.31
2016,12,25,14,45,627.0,92.0,1.2,13.0,322.0,337.65,263.78
2016,12,25,15,0,600.0,88.0,1.2,13.0,290.0,285.98,218.22
2016,12,25,15,15,563.5,82.5,1.05,12.5,254.5,232.74,171.33
2016,12,25,15,30,527.0,77.0,0.9,12.0,219.0,183.24,127.92
2016,12,25,15,45,472.0,69.5,0.75,12.0,181.0,133.29,86.56
2016,12,25,16,0,417.0,62.0,0.6,12.0,143.0,89.87,54.5
2016,12,25,16,15,338.5,51.0,0.65,11.5,106.0,47.37,29.56
2016,12,25,16,30,260.0,40.0,0.7,11.0,69.0,30.86,21.01
2016,12,25,16,45,153.5,25.0,0.75,10.5,40.0,19.4,7.04
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,8.54,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,117.5,15.0,1.75,6.5,24.5,96.58,0.0
2016,12,26,8,0,235.0,30.0,1.8,7.0,49.0,261.17,189.1
2016,12,26,8,15,330.0,41.0,1.8,7.0,85.5,356.89,295.88
2016,12,26,8,30,425.0,52.0,1.8,7.0,122.0,457.45,384.08
2016,12,26,8,45,489.5,59.0,1.8,7.5,161.5,532.21,446.61
2016,12,26,9,0,554.0,66.0,1.8,8.0,201.0,607.82,506.99
2016,12,26,9,15,595.0,71.5,1.75,8.0,239.0,661.15,548.26
2016,12,26,9,30,636.0,77.0,1.7,8.0,277.0,713.37,587.21
2016,12,26,9,45,674.5,78.5,1.65,8.5,312.0,756.49,616.95
2016,12,26,10,0,713.0,80.0,1.6,9.0,347.0,797.44,644.18
2016,12,26,10,15,356.5,70.0,1.55,9.5,203.5,453.8,379.18
2016,12,26,10,30,0.0,60.0,1.5,10.0,60.0,49.7,37.11
2016,12,26,10,45,1.0,108.0,1.45,10.5,109.0,94.18,75.42
2016,12,26,11,0,2.0,156.0,1.4,11.0,158.0,143.73,116.75
2016,12,26,11,15,1.0,130.5,1.35,11.0,131.5,115.16,92.54
2016,12,26,11,30,0.0,105.0,1.3,11.0,105.0,89.06,70.49
2016,12,26,11,45,27.5,160.5,1.3,11.5,175.0,179.5,146.87
2016,12,26,12,0,55.0,216.0,1.3,12.0,245.0,263.87,215.52
2016,12,26,12,15,37.5,204.5,1.35,12.0,224.0,232.27,189.0
2016,12,26,12,30,20.0,193.0,1.4,12.0,203.0,188.99,153.32
2016,12,26,12,45,17.0,188.0,1.45,12.5,196.5,180.17,145.9
2016,12,26,13,0,14.0,183.0,1.5,13.0,190.0,171.76,138.73
2016,12,26,13,15,55.5,197.0,1.55,13.0,223.5,223.82,182.35
2016,12,26,13,30,97.0,211.0,1.6,13.0,257.0,260.93,212.89
2016,12,26,13,45,440.5,145.0,1.65,13.5,341.0,421.25,343.46
2016,12,26,14,0,784.0,79.0,1.7,14.0,425.0,519.18,417.32
2016,12,26,14,15,767.5,76.5,1.7,13.5,398.0,466.04,372.77
2016,12,26,14,30,751.0,74.0,1.7,13.0,371.0,413.0,327.99
2016,12,26,14,45,731.5,70.5,1.75,13.0,339.0,358.2,279.98
2016,12,26,15,0,712.0,67.0,1.8,13.0,307.0,304.4,231.56
2016,12,26,15,15,678.5,63.0,1.6,12.5,270.5,247.65,180.56
2016,12,26,15,30,645.0,59.0,1.4,12.0,234.0,192.52,131.31
2016,12,26,15,45,597.5,53.5,1.2,12.0,194.5,138.62,85.61
2016,12,26,16,0,550.0,48.0,1.0,12.0,155.0,90.11,49.34
2016,12,26,16,15,470.5,40.5,0.95,11.5,116.0,44.65,24.76
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,27.08,17.81
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,18.05,6.66
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,9.39,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,6.0,3.15,8.5,6.0,5.12,0.0
2016,12,27,8,0,0.0,12.0,3.3,9.0,12.0,9.87,1.53
2016,12,27,8,15,0.0,21.5,3.4,9.5,21.5,17.72,9.24
2016,12,27,8,30,0.0,31.0,3.5,10.0,31.0,25.59,16.31
2016,12,27,8,45,0.0,41.5,3.65,10.5,41.5,34.31,24.04
2016,12,27,9,0,0.0,52.0,3.8,11.0,52.0,43.05,31.7
2016,12,27,9,15,0.0,62.0,3.95,11.5,62.0,52.22,39.62
2016,12,27,9,30,0.0,72.0,4.1,12.0,72.0,61.41,47.45
2016,12,27,9,45,0.0,72.5,4.3,12.5,72.5,60.85,46.83
2016,12,27,10,0,0.0,73.0,4.5,13.0,73.0,60.69,46.52
2016,12,27,10,15,72.0,129.5,4.6,13.5,160.5,198.77,165.97
2016,12,27,10,30,144.0,186.0,4.7,14.0,248.0,354.73,295.38
2016,12,27,10,45,165.5,196.5,4.8,14.5,271.0,382.93,317.4
2016,12,27,11,0,187.0,207.0,4.9,15.0,294.0,410.28,338.83
2016,12,27,11,15,165.5,215.0,4.8,15.0,294.0,394.38,324.63
2016,12,27,11,30,144.0,223.0,4.7,15.0,294.0,378.45,310.6
2016,12,27,11,45,309.5,202.0,4.65,15.5,358.0,508.26,417.08
2016,12,27,12,0,475.0,181.0,4.6,16.0,422.0,631.31,513.89
2016,12,27,12,15,636.0,134.5,4.45,16.0,458.5,703.07,569.96
2016,12,27,12,30,797.0,88.0,4.3,16.0,495.0,750.96,604.88
2016,12,27,12,45,661.0,126.5,4.2,16.5,461.5,665.22,537.67
2016,12,27,13,0,525.0,165.0,4.1,17.0,428.0,572.69,463.13
2016,12,27,13,15,439.5,178.0,4.05,17.0,394.5,502.68,407.25
2016,12,27,13,30,354.0,191.0,4.0,17.0,361.0,426.14,345.73
2016,12,27,13,45,559.5,135.5,3.95,17.5,390.0,482.6,390.55
2016,12,27,14,0,765.0,80.0,3.9,18.0,419.0,511.46,410.87
2016,12,27,14,15,599.5,108.0,3.8,18.0,364.0,417.47,333.76
2016,12,27,14,30,434.0,136.0,3.7,18.0,309.0,331.15,263.18
2016,12,27,14,45,422.5,126.0,3.6,18.0,282.5,289.47,227.13
2016,12,27,15,0,411.0,116.0,3.5,18.0,256.0,248.61,191.03
2016,12,27,15,15,393.5,104.0,3.15,17.5,225.5,205.35,153.06
2016,12,27,15,30,376.0,92.0,2.8,17.0,195.0,163.99,116.81
2016,12,27,15,45,347.0,79.5,2.45,17.0,162.0,122.51,81.94
2016,12,27,16,0,318.0,67.0,2.1,17.0,129.0,84.58,52.76
2016,12,27,16,15,271.0,53.0,2.0,16.0,97.0,48.64,30.42
2016,12,27,16,30,224.0,39.0,1.9,15.0,65.0,29.97,19.95
2016,12,27,16,45,112.0,25.5,1.8,14.5,38.5,19.67,8.01
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,10.24,0.0
2016,12,27,17,15,0.0,6.0,1.7,14.0,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,166.08,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,392.34,282.27
2016,12,28,8,15,537.0,32.5,2.0,3.5,101.5,498.92,412.55
2016,12,28,8,30,637.0,40.0,2.2,4.0,144.0,606.15,506.97
2016,12,28,8,45,692.5,45.0,2.45,5.0,187.5,676.58,566.27
2016,12,28,9,0,748.0,50.0,2.7,6.0,231.0,746.82,622.45
2016,12,28,9,15,783.5,53.5,2.7,6.5,272.0,796.81,660.21
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,844.88,694.92
2016,12,28,9,45,846.5,58.5,2.75,7.5,350.0,880.58,719.58
2016,12,28,10,0,874.0,60.0,2.8,8.0,387.0,903.59,734.34
2016,12,28,10,15,889.5,62.0,2.65,8.5,418.0,922.62,744.26
2016,12,28,10,30,905.0,64.0,2.5,9.0,449.0,938.24,751.42
2016,12,28,10,45,916.5,64.5,2.45,9.5,473.0,944.48,752.76
2016,12,28,11,0,928.0,65.0,2.4,10.0,497.0,947.03,751.64
2016,12,28,11,15,934.5,66.0,2.25,10.0,514.0,941.89,745.54
2016,12,28,11,30,941.0,67.0,2.1,10.0,531.0,932.96,736.95
2016,12,28,11,45,946.0,66.5,2.0,10.5,540.0,916.97,722.8
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,897.27,706.33
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,870.42,685.11
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,840.22,661.66
2016,12,28,12,45,949.5,65.0,1.3,11.5,545.5,804.45,633.15
2016,12,28,13,0,948.0,64.0,1.1,12.0,539.0,765.72,602.68
2016,12,28,13,15,941.5,63.5,0.9,12.0,525.0,721.38,569.28
2016,12,28,13,30,935.0,63.0,0.7,12.0,511.0,674.82,531.86
2016,12,28,13,45,925.5,61.5,0.5,12.5,489.0,623.34,489.21
2016,12,28,14,0,916.0,60.0,0.3,13.0,467.0,570.41,444.91
2016,12,28,14,15,901.0,58.5,0.3,13.0,438.5,513.55,399.78
2016,12,28,14,30,886.0,57.0,0.3,13.0,410.0,456.31,352.77
2016,12,28,14,45,865.0,55.0,0.3,13.0,375.5,396.12,301.9
2016,12,28,15,0,844.0,53.0,0.3,13.0,341.0,336.76,250.13
2016,12,28,15,15,813.0,50.5,0.35,12.5,301.5,275.29,196.44
2016,12,28,15,30,782.0,48.0,0.4,12.0,262.0,215.39,143.68
2016,12,28,15,45,734.5,44.5,0.45,11.5,219.5,155.47,93.34
2016,12,28,16,0,687.0,41.0,0.5,11.0,177.0,100.78,52.5
2016,12,28,16,15,610.0,35.5,0.6,10.0,134.0,48.89,24.87
2016,12,28,16,30,533.0,30.0,0.7,9.0,91.0,27.1,18.11
2016,12,28,16,45,388.5,21.0,0.85,8.5,55.0,18.93,8.25
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,10.24,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,93.72,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,253.22,179.76
2016,12,29,8,15,328.5,41.0,1.95,6.5,84.5,354.76,294.44
2016,12,29,8,30,428.0,53.0,2.2,7.0,122.0,459.85,386.96
2016,12,29,8,45,514.0,58.0,2.45,7.5,165.5,551.0,463.97
2016,12,29,9,0,600.0,63.0,2.7,8.0,209.0,643.42,539.1
2016,12,29,9,15,643.5,68.5,2.95,8.5,249.0,699.96,583.78
2016,12,29,9,30,687.0,74.0,3.2,9.0,289.0,755.41,626.36
2016,12,29,9,45,737.0,73.0,3.5,10.0,328.0,799.27,658.04
2016,12,29,10,0,787.0,72.0,3.8,11.0,367.0,849.39,693.63
2016,12,29,10,15,807.0,74.5,4.0,11.5,398.0,873.19,709.7
2016,12,29,10,30,827.0,77.0,4.2,12.0,429.0,893.69,723.35
2016,12,29,10,45,849.0,76.5,4.45,12.5,455.0,908.7,733.87
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,919.95,741.64
2016,12,29,11,15,880.5,77.0,4.85,13.0,499.0,917.87,740.31
2016,12,29,11,30,890.0,78.0,5.0,13.0,517.0,912.02,736.38
2016,12,29,11,45,904.5,75.5,5.2,13.5,529.0,893.37,722.0
2016,12,29,12,0,919.0,73.0,5.4,14.0,541.0,880.14,711.76
2016,12,29,12,15,922.0,73.5,5.6,14.0,544.0,857.17,695.56
2016,12,29,12,30,925.0,74.0,5.8,14.0,547.0,830.76,676.72
2016,12,29,12,45,932.5,71.0,6.05,14.0,543.5,800.24,654.85
2016,12,29,13,0,940.0,68.0,6.3,14.0,540.0,766.25,630.08
2016,12,29,13,15,936.0,67.0,6.4,13.5,527.0,723.33,598.74
2016,12,29,13,30,932.0,66.0,6.5,13.0,514.0,678.01,562.65
2016,12,29,13,45,928.0,64.0,6.65,13.0,494.0,629.36,521.95
2016,12,29,14,0,924.0,62.0,6.8,13.0,474.0,578.74,478.53
2016,12,29,14,15,910.5,60.5,6.7,12.5,445.5,522.19,429.48
2016,12,29,14,30,897.0,59.0,6.6,12.0,417.0,465.07,378.55
2016,12,29,14,45,880.0,56.0,6.5,11.5,383.0,404.73,323.56
2016,12,29,15,0,863.0,53.0,6.4,11.0,349.0,344.78,267.57
2016,12,29,15,15,833.5,50.5,6.1,10.5,309.5,282.59,209.17
2016,12,29,15,30,804.0,48.0,5.8,10.0,270.0,221.74,152.4
2016,12,29,15,45,761.5,44.0,5.5,9.5,227.0,160.71,98.58
2016,12,29,16,0,719.0,40.0,5.2,9.0,184.0,104.3,54.72
2016,12,29,16,15,645.0,34.5,4.85,8.0,140.5,50.39,25.0
2016,12,29,16,30,571.0,29.0,4.5,7.0,97.0,26.27,17.53
2016,12,29,16,45,429.0,21.0,4.15,6.5,59.0,18.99,8.72
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,11.1,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,5.55,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.0,12.5,3.6,0.5,28.0,152.61,0.0
2016,12,30,8,0,400.0,25.0,3.8,1.0,56.0,363.16,262.41
2016,12,30,8,15,501.5,33.0,4.05,1.5,97.5,470.72,397.36
2016,12,30,8,30,603.0,41.0,4.3,2.0,139.0,578.77,495.88
2016,12,30,8,45,662.5,46.5,4.55,2.5,183.0,652.57,561.24
2016,12,30,9,0,722.0,52.0,4.8,3.0,227.0,726.47,623.88
2016,12,30,9,15,760.5,56.0,4.95,3.0,268.5,779.59,668.25
2016,12,30,9,30,799.0,60.0,5.1,3.0,310.0,830.94,709.85
2016,12,30,9,45,825.5,63.0,5.3,3.5,347.5,867.84,738.01
2016,12,30,10,0,852.0,66.0,5.5,4.0,385.0,901.89,763.37
2016,12,30,10,15,870.0,68.0,5.55,4.0,416.5,923.55,779.2
2016,12,30,10,30,888.0,70.0,5.6,4.0,448.0,941.72,792.28
2016,12,30,10,45,903.0,70.5,5.65,4.5,473.5,941.48,789.69
2016,12,30,11,0,918.0,71.0,5.7,5.0,499.0,947.46,792.12
2016,12,30,11,15,925.5,72.0,5.65,5.0,516.5,943.44,787.77
2016,12,30,11,30,933.0,73.0,5.6,5.0,534.0,935.63,780.73
2016,12,30,11,45,942.0,71.5,5.6,5.5,544.5,922.12,768.42
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,904.78,753.4
2016,12,30,12,15,951.5,70.0,5.55,6.0,557.0,878.45,732.72
2016,12,30,12,30,952.0,70.0,5.5,6.0,559.0,848.73,709.56
2016,12,30,12,45,563.0,149.5,5.45,6.0,438.0,610.88,518.53
2016,12,30,13,0,174.0,229.0,5.4,6.0,317.0,361.86,306.46
2016,12,30,13,15,558.0,147.5,5.3,6.0,418.0,554.55,472.37
2016,12,30,13,30,942.0,66.0,5.2,6.0,519.0,686.12,580.58
2016,12,30,13,45,933.0,64.5,5.1,6.0,498.0,634.64,535.65
2016,12,30,14,0,924.0,63.0,5.0,6.0,477.0,581.63,489.32
2016,12,30,14,15,910.5,61.5,4.85,6.0,449.0,525.08,438.84
2016,12,30,14,30,897.0,60.0,4.7,6.0,421.0,467.94,386.62
2016,12,30,14,45,876.0,58.5,4.6,6.0,386.5,407.57,330.59
2016,12,30,15,0,855.0,57.0,4.5,6.0,352.0,347.95,274.04
2016,12,30,15,15,826.0,54.0,4.05,5.5,312.5,285.24,214.62
2016,12,30,15,30,797.0,51.0,3.6,5.0,273.0,224.83,157.64
2016,12,30,15,45,749.5,47.5,3.15,4.5,230.0,163.74,103.33
2016,12,30,16,0,702.0,44.0,2.7,4.0,187.0,107.88,59.29
2016,12,30,16,15,627.5,38.0,2.35,3.0,143.0,54.34,28.66
2016,12,30,16,30,553.0,32.0,2.0,2.0,99.0,28.97,20.44
2016,12,30,16,45,276.5,27.5,1.7,1.0,61.0,22.8,12.39
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,19.63,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.82,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
